Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.08,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,13.71,5.73
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,24.84,16.84
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,35.53,27.11
2016,1,1,8,45,0.0,62.5,4.4,3.0,62.5,46.79,37.82
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,57.94,48.3
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,68.66,58.24
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,79.27,67.95
2016,1,1,9,45,33.5,142.5,4.55,3.5,156.5,99.46,86.19
2016,1,1,10,0,67.0,177.0,4.6,4.0,205.0,120.15,104.62
2016,1,1,10,15,62.5,190.5,4.5,4.0,218.5,128.52,111.93
2016,1,1,10,30,58.0,204.0,4.4,4.0,232.0,136.67,119.0
2016,1,1,10,45,121.0,223.0,4.35,4.5,286.0,144.03,125.12
2016,1,1,11,0,184.0,242.0,4.3,5.0,340.0,155.32,134.71
2016,1,1,11,15,169.5,253.0,4.25,5.0,346.0,176.4,140.87
2016,1,1,11,30,155.0,264.0,4.2,5.0,352.0,197.27,156.89
2016,1,1,11,45,198.5,268.0,4.2,5.0,383.0,223.52,176.81
2016,1,1,12,0,242.0,272.0,4.2,5.0,414.0,254.23,201.73
2016,1,1,12,15,146.0,265.0,4.15,5.0,350.5,240.59,195.11
2016,1,1,12,30,50.0,258.0,4.1,5.0,287.0,213.03,175.44
2016,1,1,12,45,25.5,215.0,4.05,5.0,230.0,174.53,143.89
2016,1,1,13,0,1.0,172.0,4.0,5.0,173.0,133.14,109.24
2016,1,1,13,15,8.5,191.5,3.95,5.0,196.5,153.12,126.35
2016,1,1,13,30,16.0,211.0,3.9,5.0,220.0,174.61,144.73
2016,1,1,13,45,11.0,196.5,3.85,5.5,202.5,162.1,134.02
2016,1,1,14,0,6.0,182.0,3.8,6.0,185.0,148.82,122.68
2016,1,1,14,15,8.0,179.5,3.7,5.5,183.5,149.81,124.02
2016,1,1,14,30,10.0,177.0,3.6,5.0,182.0,151.16,125.71
2016,1,1,14,45,5.0,127.5,3.5,5.0,130.0,105.22,86.36
2016,1,1,15,0,0.0,78.0,3.4,5.0,78.0,59.91,47.05
2016,1,1,15,15,0.0,71.0,3.2,5.0,71.0,54.48,42.43
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,49.06,37.76
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,42.87,32.38
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,36.7,26.96
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,30.54,21.54
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,24.4,16.03
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,17.89,10.1
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,11.39,4.17
2016,1,1,17,15,0.0,9.0,1.55,4.0,9.0,6.82,0.0
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.36,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,0.8,3.5,8.5,6.69,0.0
2016,1,2,8,0,0.0,17.0,0.8,4.0,17.0,12.94,5.07
2016,1,2,8,15,0.0,30.0,0.8,4.0,30.0,22.91,15.1
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,32.77,24.56
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,43.41,34.57
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,53.95,44.32
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,64.05,53.61
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,74.07,62.67
2016,1,2,9,45,105.0,140.0,0.8,5.0,184.0,96.9,83.22
2016,1,2,10,0,210.0,180.0,0.8,5.0,268.0,121.32,104.88
2016,1,2,10,15,144.0,195.0,0.8,5.0,257.5,128.86,111.26
2016,1,2,10,30,78.0,210.0,0.8,5.0,247.0,140.15,120.98
2016,1,2,10,45,51.5,208.0,0.8,5.5,233.5,139.67,120.05
2016,1,2,11,0,25.0,206.0,0.8,6.0,220.0,145.52,124.75
2016,1,2,11,15,15.0,195.5,0.8,6.0,204.0,141.98,115.58
2016,1,2,11,30,5.0,185.0,0.8,6.0,188.0,136.51,111.13
2016,1,2,11,45,2.5,175.5,0.8,6.0,177.0,131.19,106.68
2016,1,2,12,0,0.0,166.0,0.8,6.0,166.0,125.02,101.55
2016,1,2,12,15,0.0,129.0,0.85,6.0,129.0,98.58,79.22
2016,1,2,12,30,0.0,92.0,0.9,6.0,92.0,70.88,55.67
2016,1,2,12,45,0.0,116.0,0.95,6.5,116.0,89.24,71.27
2016,1,2,13,0,0.0,140.0,1.0,7.0,140.0,107.94,86.95
2016,1,2,13,15,4.0,167.5,0.95,7.0,170.0,131.92,107.12
2016,1,2,13,30,8.0,195.0,0.9,7.0,200.0,157.27,128.32
2016,1,2,13,45,4.0,179.5,0.9,7.5,182.5,143.91,117.01
2016,1,2,14,0,0.0,164.0,0.9,8.0,165.0,129.89,105.22
2016,1,2,14,15,0.0,142.0,0.8,8.0,142.5,112.3,90.62
2016,1,2,14,30,0.0,120.0,0.7,8.0,120.0,94.39,75.66
2016,1,2,14,45,0.0,120.0,0.6,8.0,120.0,95.12,76.47
2016,1,2,15,0,0.0,120.0,0.5,8.0,120.0,96.16,77.51
2016,1,2,15,15,0.0,109.5,0.4,7.5,109.5,87.9,70.75
2016,1,2,15,30,0.0,99.0,0.3,7.0,99.0,79.59,63.91
2016,1,2,15,45,0.0,87.0,0.25,7.0,87.0,69.79,55.59
2016,1,2,16,0,0.0,75.0,0.2,7.0,75.0,59.9,47.08
2016,1,2,16,15,0.0,62.5,0.2,6.5,62.5,49.39,37.99
2016,1,2,16,30,0.0,50.0,0.2,6.0,50.0,38.72,28.57
2016,1,2,16,45,0.0,37.5,0.2,6.0,37.5,28.66,19.5
2016,1,2,17,0,0.0,25.0,0.2,6.0,25.0,19.06,10.76
2016,1,2,17,15,0.0,15.0,0.25,5.5,15.0,11.41,3.07
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,3.93,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,163.5,14.5,2.65,4.5,28.5,11.41,0.0
2016,1,3,8,0,327.0,29.0,3.0,5.0,57.0,24.06,14.05
2016,1,3,8,15,431.0,39.0,3.0,5.5,101.0,32.31,23.34
2016,1,3,8,30,535.0,49.0,3.0,6.0,145.0,40.64,31.42
2016,1,3,8,45,320.5,79.5,3.05,6.5,141.5,58.19,47.7
2016,1,3,9,0,106.0,110.0,3.1,7.0,138.0,76.57,64.52
2016,1,3,9,15,117.0,128.5,3.1,7.5,164.5,88.46,75.18
2016,1,3,9,30,128.0,147.0,3.1,8.0,191.0,100.04,85.39
2016,1,3,9,45,160.0,164.0,3.15,9.0,226.5,110.89,94.58
2016,1,3,10,0,192.0,181.0,3.2,10.0,262.0,121.52,103.43
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.0,131.37,111.65
2016,1,3,10,30,171.0,216.0,3.1,11.0,298.0,140.87,119.49
2016,1,3,10,45,111.0,220.5,3.05,11.5,275.0,142.6,120.5
2016,1,3,11,0,51.0,225.0,3.0,12.0,252.0,149.33,125.88
2016,1,3,11,15,54.5,236.0,2.95,12.0,266.0,162.69,129.45
2016,1,3,11,30,58.0,247.0,2.9,12.0,280.0,177.53,140.63
2016,1,3,11,45,133.5,262.0,2.9,12.5,340.0,207.08,161.02
2016,1,3,12,0,209.0,277.0,2.9,13.0,400.0,248.6,191.97
2016,1,3,12,15,246.0,275.0,2.9,13.0,421.5,276.13,214.38
2016,1,3,12,30,283.0,273.0,2.9,13.0,443.0,309.82,242.38
2016,1,3,12,45,603.0,180.5,2.9,13.5,540.0,396.65,308.13
2016,1,3,13,0,923.0,88.0,2.9,14.0,637.0,495.29,385.57
2016,1,3,13,15,920.5,87.0,2.9,14.0,627.0,537.52,423.05
2016,1,3,13,30,918.0,86.0,2.9,14.0,617.0,577.14,457.87
2016,1,3,13,45,914.5,84.0,2.95,14.0,599.0,612.47,488.83
2016,1,3,14,0,911.0,82.0,3.0,14.0,581.0,644.78,516.91
2016,1,3,14,15,901.0,80.5,3.0,14.0,555.0,670.36,539.22
2016,1,3,14,30,891.0,79.0,3.0,14.0,529.0,697.99,562.56
2016,1,3,14,45,878.5,76.5,3.0,14.0,496.0,714.15,577.15
2016,1,3,15,0,866.0,74.0,3.0,14.0,463.0,726.48,587.93
2016,1,3,15,15,845.0,71.0,2.75,13.5,423.5,728.15,590.17
2016,1,3,15,30,824.0,68.0,2.5,13.0,384.0,725.79,589.29
2016,1,3,15,45,798.0,63.5,2.3,13.0,340.0,713.92,580.22
2016,1,3,16,0,772.0,59.0,2.1,13.0,296.0,698.22,567.81
2016,1,3,16,15,725.0,54.5,1.9,12.0,248.5,662.56,541.4
2016,1,3,16,30,678.0,50.0,1.7,11.0,201.0,623.34,510.57
2016,1,3,16,45,607.0,42.5,1.5,10.0,153.0,559.11,457.84
2016,1,3,17,0,536.0,35.0,1.3,9.0,105.0,492.57,399.03
2016,1,3,17,15,392.0,24.5,1.3,8.5,64.0,367.19,271.44
2016,1,3,17,30,248.0,14.0,1.3,8.0,23.0,195.79,0.0
2016,1,3,17,45,124.0,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,234.0,12.5,2.65,0.5,32.0,9.83,0.0
2016,1,4,8,0,468.0,25.0,3.0,1.0,64.0,23.07,13.46
2016,1,4,8,15,569.0,32.0,2.95,1.5,112.0,29.72,21.39
2016,1,4,8,30,670.0,39.0,2.9,2.0,160.0,36.54,28.16
2016,1,4,8,45,728.0,44.0,2.9,3.0,209.5,41.42,32.86
2016,1,4,9,0,786.0,49.0,2.9,4.0,259.0,46.35,37.42
2016,1,4,9,15,822.0,52.5,2.9,5.0,307.0,49.84,40.51
2016,1,4,9,30,858.0,56.0,2.9,6.0,355.0,58.2,47.96
2016,1,4,9,45,882.5,58.5,2.95,7.0,398.0,61.37,50.55
2016,1,4,10,0,907.0,61.0,3.0,8.0,441.0,64.42,52.99
2016,1,4,10,15,923.5,63.0,2.95,8.5,478.5,66.87,54.96
2016,1,4,10,30,940.0,65.0,2.9,9.0,516.0,69.22,56.83
2016,1,4,10,45,950.5,66.5,2.9,9.5,546.5,71.01,58.19
2016,1,4,11,0,961.0,68.0,2.9,10.0,577.0,72.71,59.47
2016,1,4,11,15,968.5,69.0,2.85,10.0,600.0,123.83,70.0
2016,1,4,11,30,976.0,70.0,2.8,10.0,623.0,183.18,106.58
2016,1,4,11,45,977.0,72.0,2.75,10.5,637.0,241.92,153.9
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,299.6,205.23
2016,1,4,12,15,979.5,74.5,2.65,11.0,657.0,354.94,256.63
2016,1,4,12,30,981.0,75.0,2.6,11.0,663.0,408.77,306.79
2016,1,4,12,45,978.5,75.5,2.6,11.5,660.5,459.28,353.04
2016,1,4,13,0,976.0,76.0,2.6,12.0,658.0,507.48,396.2
2016,1,4,13,15,972.0,75.5,2.6,12.0,647.0,551.52,435.68
2016,1,4,13,30,968.0,75.0,2.6,12.0,636.0,592.72,471.95
2016,1,4,13,45,960.5,74.0,2.6,12.0,616.5,628.46,503.21
2016,1,4,14,0,953.0,73.0,2.6,12.0,597.0,660.81,531.22
2016,1,4,14,15,942.5,72.0,2.6,12.0,570.0,687.79,554.64
2016,1,4,14,30,932.0,71.0,2.6,12.0,543.0,711.08,574.91
2016,1,4,14,45,915.0,70.0,2.6,12.0,508.5,726.17,588.59
2016,1,4,15,0,898.0,69.0,2.6,12.0,474.0,737.29,598.04
2016,1,4,15,15,876.5,66.5,2.45,11.5,434.0,739.43,601.03
2016,1,4,15,30,855.0,64.0,2.3,11.0,394.0,744.82,606.45
2016,1,4,15,45,824.0,60.5,2.15,10.5,348.5,730.76,597.0
2016,1,4,16,0,793.0,57.0,2.0,10.0,303.0,712.73,584.16
2016,1,4,16,15,746.0,52.5,1.8,9.0,254.5,677.29,557.77
2016,1,4,16,30,699.0,48.0,1.6,8.0,206.0,638.34,526.97
2016,1,4,16,45,622.5,41.5,1.45,7.0,157.0,571.04,471.91
2016,1,4,17,0,546.0,35.0,1.3,6.0,108.0,501.29,410.66
2016,1,4,17,15,402.5,25.0,1.35,5.5,66.0,376.97,285.99
2016,1,4,17,30,259.0,15.0,1.4,5.0,24.0,205.15,0.0
2016,1,4,17,45,129.5,7.5,1.45,4.5,12.0,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,159.5,14.5,2.95,1.5,28.0,11.41,0.0
2016,1,5,8,0,319.0,29.0,3.1,2.0,56.0,24.04,14.15
2016,1,5,8,15,423.0,39.5,3.1,2.0,100.0,32.69,24.01
2016,1,5,8,30,527.0,50.0,3.1,2.0,144.0,41.38,32.62
2016,1,5,8,45,589.5,57.0,3.1,2.5,191.5,46.99,38.09
2016,1,5,9,0,652.0,64.0,3.1,3.0,239.0,52.63,43.39
2016,1,5,9,15,693.0,69.0,3.0,3.0,284.5,56.53,47.03
2016,1,5,9,30,734.0,74.0,2.9,3.0,330.0,60.43,50.58
2016,1,5,9,45,760.5,78.0,2.85,3.5,371.5,68.58,57.88
2016,1,5,10,0,787.0,82.0,2.8,4.0,413.0,71.71,60.49
2016,1,5,10,15,806.5,85.0,2.75,4.5,449.0,73.95,62.26
2016,1,5,10,30,826.0,88.0,2.7,5.0,485.0,76.17,64.01
2016,1,5,10,45,841.0,89.5,2.65,5.5,515.0,77.24,64.72
2016,1,5,11,0,856.0,91.0,2.6,6.0,545.0,78.33,65.45
2016,1,5,11,15,865.0,92.5,2.6,6.5,567.0,124.86,75.38
2016,1,5,11,30,874.0,94.0,2.6,7.0,589.0,180.51,110.04
2016,1,5,11,45,638.5,168.5,2.6,7.5,535.0,239.39,168.28
2016,1,5,12,0,403.0,243.0,2.6,8.0,481.0,272.23,207.02
2016,1,5,12,15,475.0,222.5,2.6,8.5,506.0,309.53,237.62
2016,1,5,12,30,547.0,202.0,2.6,9.0,531.0,351.68,273.23
2016,1,5,12,45,492.0,220.0,2.6,9.5,515.5,378.18,298.77
2016,1,5,13,0,437.0,238.0,2.6,10.0,500.0,398.96,318.52
2016,1,5,13,15,313.5,256.0,2.6,10.0,442.5,374.04,301.87
2016,1,5,13,30,190.0,274.0,2.6,10.0,385.0,335.83,272.99
2016,1,5,13,45,323.0,241.0,2.6,10.5,422.5,406.89,331.56
2016,1,5,14,0,456.0,208.0,2.6,11.0,460.0,487.91,397.23
2016,1,5,14,15,228.0,170.0,2.55,11.0,296.0,314.54,259.18
2016,1,5,14,30,0.0,132.0,2.5,11.0,132.0,104.5,83.16
2016,1,5,14,45,8.0,150.5,2.5,11.0,154.0,127.57,103.28
2016,1,5,15,0,16.0,169.0,2.5,11.0,176.0,153.29,125.31
2016,1,5,15,15,12.5,155.5,2.35,10.5,160.5,141.1,115.45
2016,1,5,15,30,9.0,142.0,2.2,10.0,145.0,128.72,105.36
2016,1,5,15,45,4.5,125.5,2.05,10.0,127.0,112.22,91.4
2016,1,5,16,0,0.0,109.0,1.9,10.0,109.0,95.42,77.01
2016,1,5,16,15,0.0,91.0,1.8,9.5,91.0,80.09,63.99
2016,1,5,16,30,0.0,73.0,1.7,9.0,73.0,64.33,50.33
2016,1,5,16,45,0.0,55.0,1.65,8.5,55.0,47.94,35.89
2016,1,5,17,0,0.0,37.0,1.6,8.0,37.0,30.55,20.45
2016,1,5,17,15,0.0,22.5,1.75,8.0,22.5,17.18,7.9
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,6.29,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.15,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.0,2.35,5.0,24.5,13.38,0.0
2016,1,6,8,0,180.0,34.0,2.5,5.0,49.0,25.59,15.17
2016,1,6,8,15,279.0,48.5,2.55,5.5,90.0,36.51,27.08
2016,1,6,8,30,378.0,63.0,2.6,6.0,131.0,47.43,37.58
2016,1,6,8,45,435.0,75.0,2.65,6.5,175.0,56.25,45.93
2016,1,6,9,0,492.0,87.0,2.7,7.0,219.0,64.95,53.95
2016,1,6,9,15,538.0,95.0,2.65,7.0,263.0,74.05,62.26
2016,1,6,9,30,584.0,103.0,2.6,7.0,307.0,79.45,67.07
2016,1,6,9,45,611.5,110.0,2.6,7.5,346.5,83.78,70.72
2016,1,6,10,0,639.0,117.0,2.6,8.0,386.0,88.07,74.27
2016,1,6,10,15,319.5,94.5,2.6,8.0,229.0,65.8,54.08
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,55.28,44.5
2016,1,6,10,45,0.0,83.0,2.65,8.5,83.0,63.82,51.99
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,72.03,59.1
2016,1,6,11,15,0.0,102.0,2.7,9.0,102.0,77.92,61.29
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,83.89,66.27
2016,1,6,11,45,0.0,111.0,2.7,9.5,111.0,84.83,66.86
2016,1,6,12,0,0.0,112.0,2.7,10.0,112.0,85.75,67.45
2016,1,6,12,15,0.0,113.0,2.65,10.0,113.0,86.66,68.18
2016,1,6,12,30,0.0,114.0,2.6,10.0,114.0,87.56,68.92
2016,1,6,12,45,0.0,79.0,2.55,10.0,79.0,60.8,46.29
2016,1,6,13,0,0.0,44.0,2.5,10.0,44.0,33.75,23.29
2016,1,6,13,15,0.0,46.0,2.45,10.0,46.0,35.29,24.63
2016,1,6,13,30,0.0,48.0,2.4,10.0,48.0,36.82,25.96
2016,1,6,13,45,0.0,68.0,2.35,10.0,68.0,52.25,39.17
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,67.73,52.41
2016,1,6,14,15,0.0,117.5,2.3,10.0,117.5,91.71,72.83
2016,1,6,14,30,0.0,147.0,2.3,10.0,147.0,117.39,94.64
2016,1,6,14,45,4.0,154.0,2.3,10.5,156.0,127.86,103.54
2016,1,6,15,0,8.0,161.0,2.3,11.0,165.0,139.63,113.58
2016,1,6,15,15,14.0,154.5,2.1,10.5,160.5,141.01,115.38
2016,1,6,15,30,20.0,148.0,1.9,10.0,156.0,143.11,117.84
2016,1,6,15,45,14.0,131.5,1.75,10.0,137.0,125.81,103.22
2016,1,6,16,0,8.0,115.0,1.6,10.0,118.0,108.18,88.17
2016,1,6,16,15,172.0,103.5,1.35,9.5,144.0,274.29,233.12
2016,1,6,16,30,336.0,92.0,1.1,9.0,170.0,412.01,346.65
2016,1,6,16,45,279.5,74.5,0.85,9.0,129.0,351.25,292.74
2016,1,6,17,0,223.0,57.0,0.6,9.0,88.0,289.86,237.81
2016,1,6,17,15,111.5,37.5,0.55,9.0,53.0,168.07,127.94
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,17.36,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,7.08,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,13.5,2.2,6.5,29.0,10.62,0.0
2016,1,7,8,0,359.0,27.0,2.3,7.0,58.0,22.5,12.52
2016,1,7,8,15,465.0,36.0,2.35,7.5,103.0,30.05,21.12
2016,1,7,8,30,571.0,45.0,2.4,8.0,148.0,37.73,28.54
2016,1,7,8,45,634.0,51.0,2.5,8.5,196.0,46.37,36.63
2016,1,7,9,0,697.0,57.0,2.6,9.0,244.0,51.83,41.66
2016,1,7,9,15,736.5,61.0,2.6,9.5,290.0,55.42,44.84
2016,1,7,9,30,776.0,65.0,2.6,10.0,336.0,59.02,47.95
2016,1,7,9,45,808.0,66.5,2.65,11.0,379.0,60.62,49.08
2016,1,7,10,0,840.0,68.0,2.7,12.0,422.0,62.27,50.25
2016,1,7,10,15,858.5,70.0,2.65,12.5,458.5,64.08,51.62
2016,1,7,10,30,877.0,72.0,2.6,13.0,495.0,72.69,58.99
2016,1,7,10,45,894.5,72.0,2.6,14.0,526.0,73.52,59.36
2016,1,7,11,0,912.0,72.0,2.6,15.0,557.0,74.3,59.68
2016,1,7,11,15,921.0,73.0,2.7,16.0,580.5,120.23,67.92
2016,1,7,11,30,930.0,74.0,2.8,17.0,604.0,177.36,101.23
2016,1,7,11,45,937.0,74.0,2.95,18.0,619.5,233.46,144.47
2016,1,7,12,0,944.0,74.0,3.1,19.0,635.0,289.12,192.13
2016,1,7,12,15,947.0,74.5,3.1,19.0,642.0,343.35,241.14
2016,1,7,12,30,950.0,75.0,3.1,19.0,649.0,396.29,289.28
2016,1,7,12,45,953.5,73.5,3.15,19.5,648.5,446.17,333.85
2016,1,7,13,0,957.0,72.0,3.2,20.0,648.0,494.26,375.96
2016,1,7,13,15,954.5,71.5,3.2,20.0,638.0,538.37,414.64
2016,1,7,13,30,952.0,71.0,3.2,20.0,628.0,579.82,450.35
2016,1,7,13,45,947.5,69.5,3.2,20.0,610.0,616.31,481.56
2016,1,7,14,0,943.0,68.0,3.2,20.0,592.0,649.65,509.77
2016,1,7,14,15,933.5,67.0,3.1,20.0,566.5,677.09,532.68
2016,1,7,14,30,924.0,66.0,3.0,20.0,541.0,700.92,552.5
2016,1,7,14,45,910.5,64.5,2.95,20.0,507.5,717.78,566.72
2016,1,7,15,0,897.0,63.0,2.9,20.0,474.0,730.8,577.08
2016,1,7,15,15,877.0,61.0,2.5,19.5,435.0,734.66,579.98
2016,1,7,15,30,857.0,59.0,2.1,19.0,396.0,734.64,579.71
2016,1,7,15,45,828.0,56.0,1.75,18.5,351.5,722.7,570.62
2016,1,7,16,0,799.0,53.0,1.4,18.0,307.0,714.69,563.64
2016,1,7,16,15,755.5,49.0,1.35,16.5,259.0,682.83,543.16
2016,1,7,16,30,712.0,45.0,1.3,15.0,211.0,647.61,518.63
2016,1,7,16,45,639.5,39.5,1.3,14.0,162.5,584.83,470.28
2016,1,7,17,0,567.0,34.0,1.3,13.0,114.0,519.76,416.1
2016,1,7,17,15,432.0,25.0,1.35,12.5,71.5,402.3,307.15
2016,1,7,17,30,297.0,16.0,1.4,12.0,29.0,267.1,0.0
2016,1,7,17,45,148.5,8.0,1.5,11.5,14.5,115.98,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,160.0,14.5,2.3,7.5,28.0,11.41,0.0
2016,1,8,8,0,320.0,29.0,2.4,8.0,56.0,24.05,13.69
2016,1,8,8,15,427.5,39.0,2.3,8.5,100.5,32.3,23.02
2016,1,8,8,30,535.0,49.0,2.2,9.0,145.0,40.64,31.04
2016,1,8,8,45,595.0,56.5,2.15,9.5,192.5,46.66,36.74
2016,1,8,9,0,655.0,64.0,2.1,10.0,240.0,52.66,42.25
2016,1,8,9,15,697.0,69.0,2.35,10.5,286.5,56.58,45.71
2016,1,8,9,30,739.0,74.0,2.6,11.0,333.0,60.5,49.08
2016,1,8,9,45,775.5,75.5,2.85,12.0,376.0,66.9,54.5
2016,1,8,10,0,812.0,77.0,3.1,13.0,419.0,68.41,55.49
2016,1,8,10,15,594.0,134.0,3.25,13.5,396.0,97.91,81.2
2016,1,8,10,30,376.0,191.0,3.4,14.0,373.0,127.82,106.89
2016,1,8,10,45,310.0,216.0,3.55,14.5,372.5,139.84,116.81
2016,1,8,11,0,244.0,241.0,3.7,15.0,372.0,156.37,130.55
2016,1,8,11,15,243.0,253.0,3.7,15.5,387.5,179.32,136.08
2016,1,8,11,30,242.0,265.0,3.7,16.0,403.0,206.78,154.51
2016,1,8,11,45,121.0,174.0,3.7,16.5,243.0,148.44,111.8
2016,1,8,12,0,0.0,83.0,3.7,17.0,83.0,63.89,47.54
2016,1,8,12,15,19.0,168.5,3.6,17.0,180.5,133.12,103.83
2016,1,8,12,30,38.0,254.0,3.5,17.0,278.0,205.07,161.55
2016,1,8,12,45,19.0,133.5,3.45,17.5,145.5,111.93,86.5
2016,1,8,13,0,0.0,13.0,3.4,18.0,13.0,9.94,2.63
2016,1,8,13,15,186.0,131.5,3.25,18.0,240.5,206.42,163.56
2016,1,8,13,30,372.0,250.0,3.1,18.0,468.0,419.95,331.88
2016,1,8,13,45,364.5,243.0,3.0,18.5,452.0,431.72,341.21
2016,1,8,14,0,357.0,236.0,2.9,19.0,436.0,441.51,349.63
2016,1,8,14,15,352.5,225.5,2.7,19.0,415.0,447.92,355.81
2016,1,8,14,30,348.0,215.0,2.5,19.0,394.0,452.42,360.39
2016,1,8,14,45,483.0,169.0,2.3,19.0,401.5,531.58,423.69
2016,1,8,15,0,618.0,123.0,2.1,19.0,409.0,606.7,482.63
2016,1,8,15,15,713.5,98.0,1.75,18.5,401.5,668.11,529.6
2016,1,8,15,30,809.0,73.0,1.4,18.0,394.0,723.54,568.69
2016,1,8,15,45,784.5,68.0,1.1,18.0,350.5,712.53,558.19
2016,1,8,16,0,760.0,63.0,0.8,18.0,307.0,697.69,544.87
2016,1,8,16,15,713.5,58.0,0.75,17.0,259.0,661.96,520.83
2016,1,8,16,30,667.0,53.0,0.7,16.0,211.0,622.66,492.77
2016,1,8,16,45,597.5,45.5,0.7,15.5,163.0,559.51,444.35
2016,1,8,17,0,528.0,38.0,0.7,15.0,115.0,503.86,397.84
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.5,293.47,224.05
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,46.07,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,11.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.0,6.05,4.0,29.0,11.02,0.0
2016,1,9,8,0,355.0,28.0,6.4,4.0,58.0,23.33,13.33
2016,1,9,8,15,462.5,37.5,6.55,4.5,104.0,31.27,22.44
2016,1,9,8,30,570.0,47.0,6.7,5.0,150.0,39.31,30.29
2016,1,9,8,45,639.5,52.5,6.85,5.5,199.5,43.99,34.84
2016,1,9,9,0,709.0,58.0,7.0,6.0,249.0,52.79,43.0
2016,1,9,9,15,749.5,62.5,7.0,6.0,296.0,56.78,46.69
2016,1,9,9,30,790.0,67.0,7.0,6.0,343.0,60.78,50.29
2016,1,9,9,45,820.5,69.5,7.05,6.5,387.0,63.08,52.19
2016,1,9,10,0,851.0,72.0,7.1,7.0,431.0,65.41,54.08
2016,1,9,10,15,869.5,74.0,7.1,7.0,469.0,67.16,55.53
2016,1,9,10,30,888.0,76.0,7.1,7.0,507.0,68.9,56.97
2016,1,9,10,45,900.5,78.5,7.1,7.5,537.5,77.94,64.87
2016,1,9,11,0,913.0,81.0,7.1,8.0,568.0,80.19,66.63
2016,1,9,11,15,922.0,82.0,7.05,8.0,592.0,124.74,74.69
2016,1,9,11,30,931.0,83.0,7.0,8.0,616.0,182.35,109.55
2016,1,9,11,45,935.5,84.0,6.95,8.5,631.0,239.21,155.53
2016,1,9,12,0,940.0,85.0,6.9,9.0,646.0,295.43,206.37
2016,1,9,12,15,942.0,85.5,6.85,9.0,653.0,349.66,258.1
2016,1,9,12,30,944.0,86.0,6.8,9.0,660.0,402.52,309.03
2016,1,9,12,45,740.5,147.0,6.75,9.0,597.0,421.45,334.89
2016,1,9,13,0,537.0,208.0,6.7,9.0,534.0,418.49,339.43
2016,1,9,13,15,446.0,231.0,6.65,9.0,499.0,424.69,348.18
2016,1,9,13,30,355.0,254.0,6.6,9.0,464.0,414.24,342.03
2016,1,9,13,45,377.0,240.5,6.55,9.0,457.5,436.48,362.43
2016,1,9,14,0,399.0,227.0,6.5,9.0,451.0,458.5,382.58
2016,1,9,14,15,649.0,154.0,6.45,9.0,499.0,590.06,494.11
2016,1,9,14,30,899.0,81.0,6.4,9.0,547.0,701.57,589.08
2016,1,9,14,45,590.5,139.0,6.4,9.0,437.5,583.96,492.76
2016,1,9,15,0,282.0,197.0,6.4,9.0,328.0,418.15,353.98
2016,1,9,15,15,226.5,184.5,6.25,8.5,284.0,360.08,306.98
2016,1,9,15,30,171.0,172.0,6.1,8.0,240.0,314.84,269.27
2016,1,9,15,45,161.5,154.5,6.0,7.5,213.0,296.58,254.99
2016,1,9,16,0,152.0,137.0,5.9,7.0,186.0,277.16,239.3
2016,1,9,16,15,142.5,116.5,5.55,6.5,157.0,252.38,218.47
2016,1,9,16,30,133.0,96.0,5.2,6.0,128.0,226.17,195.73
2016,1,9,16,45,115.0,75.5,4.9,5.5,99.0,191.8,164.86
2016,1,9,17,0,97.0,55.0,4.6,5.0,70.0,155.67,131.48
2016,1,9,17,15,48.5,37.0,4.35,4.5,44.5,99.17,77.6
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,17.46,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,7.47,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.0,2.7,-0.5,30.0,11.02,0.0
2016,1,10,8,0,379.0,28.0,3.0,0.0,60.0,23.42,13.72
2016,1,10,8,15,485.5,38.0,3.1,0.0,107.0,31.81,23.42
2016,1,10,8,30,592.0,48.0,3.2,0.0,154.0,40.28,31.86
2016,1,10,8,45,656.0,54.0,3.3,0.5,204.0,45.3,36.81
2016,1,10,9,0,720.0,60.0,3.4,1.0,254.0,54.56,45.53
2016,1,10,9,15,760.0,64.5,3.35,1.5,302.0,58.52,49.15
2016,1,10,9,30,800.0,69.0,3.3,2.0,350.0,62.48,52.67
2016,1,10,9,45,828.0,72.0,3.25,2.5,394.0,65.1,54.87
2016,1,10,10,0,856.0,75.0,3.2,3.0,438.0,67.71,57.03
2016,1,10,10,15,875.0,78.0,3.05,3.5,476.0,70.15,59.01
2016,1,10,10,30,894.0,81.0,2.9,4.0,514.0,72.55,60.94
2016,1,10,10,45,907.5,82.5,2.8,4.5,545.5,73.76,61.78
2016,1,10,11,0,921.0,84.0,2.7,5.0,577.0,82.29,69.24
2016,1,10,11,15,929.5,85.5,2.55,5.5,600.5,126.84,77.06
2016,1,10,11,30,938.0,87.0,2.4,6.0,624.0,185.33,112.0
2016,1,10,11,45,940.5,88.5,2.3,6.5,639.5,242.78,157.95
2016,1,10,12,0,943.0,90.0,2.2,7.0,655.0,299.39,208.36
2016,1,10,12,15,945.0,90.5,2.1,7.0,662.0,354.02,259.25
2016,1,10,12,30,947.0,91.0,2.0,7.0,669.0,407.28,309.0
2016,1,10,12,45,946.0,91.0,1.9,7.5,667.0,457.36,354.73
2016,1,10,13,0,945.0,91.0,1.8,8.0,665.0,505.33,397.36
2016,1,10,13,15,941.0,90.0,1.7,8.0,654.5,548.66,435.76
2016,1,10,13,30,937.0,89.0,1.6,8.0,644.0,589.21,470.8
2016,1,10,13,45,928.0,89.0,1.55,8.0,625.0,624.96,501.44
2016,1,10,14,0,919.0,89.0,1.5,8.0,606.0,657.36,528.75
2016,1,10,14,15,908.0,87.0,1.5,8.0,579.5,688.15,554.56
2016,1,10,14,30,897.0,85.0,1.5,8.0,553.0,710.8,573.99
2016,1,10,14,45,883.5,82.5,1.5,8.0,519.5,727.35,588.7
2016,1,10,15,0,870.0,80.0,1.5,8.0,486.0,739.95,599.57
2016,1,10,15,15,848.5,77.0,1.45,7.5,446.0,742.12,602.95
2016,1,10,15,30,827.0,74.0,1.4,7.0,406.0,740.16,603.38
2016,1,10,15,45,795.0,70.5,1.4,7.0,361.0,725.48,593.7
2016,1,10,16,0,763.0,67.0,1.4,7.0,316.0,706.72,580.66
2016,1,10,16,15,716.5,62.0,1.25,6.5,267.5,670.97,553.52
2016,1,10,16,30,670.0,57.0,1.1,6.0,219.0,639.1,527.98
2016,1,10,16,45,594.5,50.0,1.0,5.5,169.5,572.89,474.24
2016,1,10,17,0,519.0,43.0,0.9,5.0,120.0,504.69,415.68
2016,1,10,17,15,389.0,31.5,0.95,4.5,77.0,388.83,311.4
2016,1,10,17,30,259.0,20.0,1.0,4.0,34.0,255.62,57.77
2016,1,10,17,45,129.5,10.0,1.05,3.5,17.0,104.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,28.5,11.41,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,57.0,24.1,14.28
2016,1,11,8,15,441.0,39.0,1.25,1.5,102.5,32.37,23.84
2016,1,11,8,30,548.0,49.0,1.3,2.0,148.0,40.73,32.07
2016,1,11,8,45,444.5,73.5,1.4,3.0,169.0,55.32,45.75
2016,1,11,9,0,341.0,98.0,1.5,4.0,190.0,70.5,59.69
2016,1,11,9,15,373.5,109.5,1.5,4.5,227.0,78.05,66.49
2016,1,11,9,30,406.0,121.0,1.5,5.0,264.0,85.42,72.99
2016,1,11,9,45,342.5,148.0,1.55,5.5,279.0,102.61,88.24
2016,1,11,10,0,279.0,175.0,1.6,6.0,294.0,117.04,100.78
2016,1,11,10,15,563.5,131.0,1.55,6.5,397.0,95.05,80.66
2016,1,11,10,30,848.0,87.0,1.5,7.0,500.0,75.85,63.16
2016,1,11,10,45,639.0,147.0,1.5,7.5,469.0,104.81,88.75
2016,1,11,11,0,430.0,207.0,1.5,8.0,438.0,132.85,113.04
2016,1,11,11,15,425.0,218.5,1.45,8.0,455.0,163.39,121.22
2016,1,11,11,30,420.0,230.0,1.4,8.0,472.0,202.14,146.89
2016,1,11,11,45,244.0,250.5,1.4,8.5,392.0,216.24,165.04
2016,1,11,12,0,68.0,271.0,1.4,9.0,312.0,210.19,167.73
2016,1,11,12,15,122.5,282.0,1.4,9.0,357.0,242.76,192.92
2016,1,11,12,30,177.0,293.0,1.4,9.0,402.0,282.25,224.27
2016,1,11,12,45,232.0,286.5,1.45,9.5,428.5,315.07,250.53
2016,1,11,13,0,287.0,280.0,1.5,10.0,455.0,358.17,285.34
2016,1,11,13,15,271.5,277.5,1.5,10.0,441.5,369.94,296.35
2016,1,11,13,30,256.0,275.0,1.5,10.0,428.0,379.53,305.49
2016,1,11,13,45,148.0,255.5,1.5,10.5,344.0,308.86,250.0
2016,1,11,14,0,40.0,236.0,1.5,11.0,260.0,225.79,182.74
2016,1,11,14,15,143.5,235.5,1.45,11.0,312.0,310.5,253.46
2016,1,11,14,30,247.0,235.0,1.4,11.0,364.0,390.59,318.94
2016,1,11,14,45,291.5,213.0,1.4,11.0,356.5,427.71,349.51
2016,1,11,15,0,336.0,191.0,1.4,11.0,349.0,450.75,369.61
2016,1,11,15,15,562.0,135.0,1.3,10.5,373.5,588.9,481.49
