Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,116.82,96.95
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,130.76,108.31
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,138.3,114.25
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,144.18,118.77
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,156.09,128.38
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,173.89,142.88
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,153.81,103.48
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,192.72,112.22
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,251.65,158.38
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,309.78,208.82
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,365.74,259.59
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,420.47,309.57
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,472.33,356.87
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,522.18,401.74
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,567.96,442.45
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,611.13,480.3
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,649.0,513.37
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,683.6,543.37
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,718.18,572.44
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,744.08,594.7
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,761.04,609.38
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,773.81,620.28
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,778.1,624.01
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,778.19,624.64
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,762.46,613.34
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,748.58,603.4
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,717.82,580.53
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,683.52,554.25
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,622.93,506.79
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,559.62,455.82
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,467.07,379.99
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,374.22,299.17
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,205.62,127.07
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,13.5,1.89
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,27.8,18.59
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,37.62,28.09
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,45.12,35.19
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,49.77,39.44
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,54.48,43.54
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,58.16,46.68
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,61.83,49.74
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,64.48,51.75
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,73.66,59.45
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,76.33,61.62
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,78.88,63.69
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,81.14,65.38
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,83.29,66.97
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,133.76,76.53
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,196.05,114.26
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,258.1,163.67
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,319.43,217.65
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,378.15,271.62
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,435.51,324.48
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,490.06,373.66
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,542.49,419.83
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,591.33,462.64
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,637.43,502.18
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,678.18,536.88
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,715.6,568.32
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,747.56,594.62
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,775.8,617.52
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,796.59,633.36
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,813.34,646.36
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,821.56,652.88
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,833.95,663.14
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,827.84,658.89
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,817.51,651.53
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,792.23,635.62
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,763.05,615.85
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,711.71,577.21
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,657.08,533.81
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,575.09,468.9
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,484.8,391.44
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,311.58,208.94
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,94.05,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,13.11,2.46
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,29.43,20.59
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,36.86,28.12
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,44.39,35.38
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,48.34,39.14
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,52.41,42.85
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,55.79,45.8
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,64.7,53.74
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,67.47,55.99
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,70.13,58.12
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,72.51,59.99
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,74.79,61.76
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,76.83,63.31
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,78.77,64.78
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,131.1,75.33
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,194.2,114.83
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,256.83,166.21
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,318.56,222.09
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,378.15,278.21
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,436.34,333.07
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,491.45,384.0
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,544.34,431.76
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,593.86,476.21
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,640.66,517.36
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,681.97,552.25
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,719.91,583.61
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,752.83,611.58
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,782.06,635.84
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,803.08,652.73
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,820.0,666.73
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,829.72,676.18
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,835.32,682.7
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,838.09,685.91
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,828.28,679.6
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,805.35,663.65
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,778.52,644.62
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,729.9,606.32
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,678.12,563.48
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,592.6,493.47
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,505.46,416.46
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,357.3,253.43
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,147.81,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,14.31,3.87
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,29.55,20.84
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,36.59,27.97
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,43.72,34.86
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,48.46,39.26
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,53.23,43.49
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,56.59,46.39
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,65.49,54.25
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,68.91,56.95
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,72.2,59.5
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,74.55,61.31
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,76.79,63.01
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,78.5,64.25
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,80.12,65.41
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,134.18,76.59
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,197.95,116.21
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,261.92,167.99
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,324.49,223.39
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,383.7,277.48
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,441.57,330.16
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,497.23,380.15
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,551.06,427.39
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,600.69,469.68
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,647.6,508.54
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,690.06,542.28
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,729.31,572.67
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,761.81,598.48
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,790.5,620.54
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,809.31,634.23
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,823.76,645.04
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,832.19,651.76
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,844.88,661.5
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,839.25,657.76
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,829.35,651.18
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,804.85,636.4
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,776.35,618.21
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,726.92,583.27
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,674.24,543.89
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,597.55,485.68
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,512.27,414.73
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,356.27,257.45
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,145.92,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,15.07,4.91
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,30.93,22.11
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,38.0,29.2
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,45.16,36.03
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,50.42,40.87
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,60.23,49.67
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,64.01,52.93
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,67.78,56.09
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,71.25,58.83
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,74.64,61.45
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,76.47,62.78
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,78.28,64.09
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,79.9,65.24
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,89.58,73.46
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,148.1,94.53
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,213.02,145.06
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,256.02,172.71
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,322.41,224.3
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,379.74,277.16
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,435.82,328.83
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,489.18,376.78
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,540.56,421.8
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,549.33,433.59
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,534.4,424.99
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,624.68,498.18
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,708.22,565.78
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,738.73,590.95
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,772.47,618.19
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,788.29,630.99
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,799.55,640.29
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,805.48,646.55
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,807.14,649.81
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,797.02,643.51
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,788.9,638.75
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,760.23,618.68
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,727.88,595.07
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,673.9,553.99
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,617.02,508.61
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,527.73,437.67
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,437.68,361.01
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,295.27,220.77
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,94.14,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,8.65,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,19.49,8.48
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,30.22,21.3
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,36.98,28.07
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,47.51,38.0
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,52.49,42.56
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,57.5,46.97
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,61.06,50.02
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,64.61,53.0
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,66.54,54.47
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,75.21,61.96
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,77.5,63.82
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,79.68,65.59
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,81.07,66.54
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,82.39,67.44
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,138.28,79.7
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,201.23,120.1
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,263.53,171.51
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,325.24,227.42
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,385.1,283.87
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,443.62,339.12
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,499.13,390.37
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,552.62,438.63
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,602.75,483.66
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,650.2,525.38
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,692.13,561.83
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,730.76,594.89
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,764.07,623.17
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,793.65,647.24
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,813.37,662.69
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,828.8,675.02
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,838.59,683.99
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,844.26,689.91
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,848.67,693.91
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,840.3,688.2
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,817.44,671.21
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,790.64,651.74
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,746.35,616.77
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,698.8,577.27
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,616.63,510.59
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,532.66,437.59
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,401.54,304.76
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,196.91,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,9.44,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,21.45,10.6
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,33.28,24.33
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,41.04,32.09
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,48.86,39.6
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,52.63,43.07
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,61.18,50.72
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,64.96,53.87
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,68.72,56.91
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,70.49,58.11
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,72.29,59.32
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,74.2,60.73
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,83.68,68.82
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,85.26,69.78
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,86.75,70.67
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,143.38,83.24
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,205.6,122.85
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,267.31,173.16
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,328.19,227.37
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,386.84,281.0
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,444.22,333.23
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,498.49,381.95
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,550.9,427.91
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,599.47,470.24
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,645.34,509.35
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,686.63,543.18
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,724.75,573.75
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,756.61,599.63
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,784.75,621.63
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,805.72,637.09
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,822.64,649.68
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,831.79,657.47
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,845.46,668.52
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,840.69,664.8
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,831.72,658.0
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,807.83,643.2
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,780.01,624.95
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,732.14,591.05
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,681.02,552.75
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,607.0,495.11
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,524.74,426.08
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,378.99,289.04
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,171.24,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,13.38,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,20.58,10.29
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,30.51,21.69
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,37.13,28.27
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,43.84,34.68
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,48.19,38.64
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,52.57,42.47
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,68.43,56.69
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,87.03,73.16
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,96.9,81.62
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,108.4,91.44
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,128.15,108.42
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,151.02,127.92
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,135.5,113.87
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,124.96,104.28
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,165.97,112.57
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,213.57,142.76
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,264.88,178.27
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,328.18,228.8
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,373.25,278.28
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,402.4,311.72
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,474.76,371.22
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,556.33,439.32
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,606.27,483.84
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,653.47,525.2
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,696.61,562.65
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,736.59,596.96
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,770.16,625.59
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,799.94,649.6
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,823.65,668.68
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,843.33,684.89
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,855.13,695.95
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,862.76,704.04
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,860.82,703.94
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,854.73,700.74
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,835.54,687.83
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,812.72,671.43
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,781.95,646.53
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,738.95,611.5
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,663.41,550.17
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,586.51,482.9
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,447.62,348.44
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,289.12,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,9.44,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,20.53,10.7
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,30.52,21.77
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,36.28,27.49
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,42.17,33.05
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,46.57,37.04
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,50.99,40.89
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,59.37,48.2
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,63.05,51.16
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,66.09,53.5
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,69.02,55.7
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,71.36,57.49
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,73.59,59.18
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,75.58,60.53
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,77.47,61.8
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,137.78,76.03
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,200.67,116.67
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,264.39,168.99
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,326.53,224.29
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,385.08,278.02
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,442.31,330.44
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,497.15,379.33
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,550.07,425.36
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,598.73,467.55
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,644.67,506.56
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,686.15,540.25
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,724.42,570.66
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,756.74,596.85
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,785.35,618.75
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,806.17,634.6
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,822.92,647.65
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,832.69,655.73
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,838.37,661.03
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,834.43,658.35
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,835.57,659.3
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,813.9,645.24
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,788.39,627.79
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,745.09,596.07
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,698.72,560.15
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,621.2,501.4
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,542.01,436.55
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,416.62,320.99
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,258.84,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,10.23,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,19.99,10.52
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,32.09,23.05
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,39.01,29.84
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,46.01,36.44
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,50.23,40.23
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,54.5,43.9
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,58.13,46.88
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,61.72,49.76
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,70.84,57.47
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,74.01,59.84
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,76.26,61.52
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,78.4,63.09
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,80.3,64.46
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,82.1,65.75
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,143.35,80.34
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,205.64,120.49
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,267.18,170.26
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,328.1,223.57
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,387.12,276.42
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,444.79,327.6
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,499.58,375.36
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,552.25,420.04
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,601.18,461.26
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,647.44,499.36
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,689.15,532.32
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,727.6,562.07
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,760.1,588.06
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,788.93,609.99
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,809.99,625.82
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,826.99,639.0
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,837.2,647.24
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,843.35,652.65
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,846.11,654.8
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,835.87,647.77
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,813.03,635.07
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,786.3,619.12
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,737.96,586.89
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,686.32,550.29
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,614.69,496.75
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,534.77,431.83
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,397.59,309.56
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,239.76,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,96.78,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,11.02,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,22.76,12.78
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,33.11,23.56
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,39.62,29.82
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,46.22,35.88
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,50.9,40.0
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,55.58,43.96
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,58.84,46.55
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,62.07,49.05
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,70.95,56.41
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,73.82,58.48
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,76.08,60.14
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,78.24,61.71
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,79.85,62.68
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,82.34,64.4
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,145.72,79.32
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,209.38,120.09
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,272.54,170.76
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,334.32,224.2
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,393.68,276.93
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,451.69,328.15
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,506.56,375.29
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,559.19,419.36
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,607.79,459.86
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,653.64,497.19
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,694.21,529.89
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,731.37,559.4
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,763.31,584.28
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,791.52,605.12
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,811.99,619.98
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,828.39,632.13
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,836.79,639.26
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,849.95,649.79
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,843.17,646.35
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,832.13,640.0
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,808.27,627.6
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,780.48,611.87
2016,2,11,16,45,709.5,63.5,2.1,19.0,280.0,732.01,579.34
2016,2,11,17,0,659.0,58.0,2.0,18.0,226.0,688.34,548.53
2016,2,11,17,15,580.5,50.5,2.1,17.0,173.0,609.15,489.46
2016,2,11,17,30,502.0,43.0,2.2,16.0,120.0,529.07,424.94
2016,2,11,17,45,362.0,30.5,2.3,15.5,74.5,392.72,305.69
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,237.56,0.0
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,94.7,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
