Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,30,639.0,81.0,4.6,19.0,288.0,64.4,50.96
2016,3,3,8,45,715.0,79.0,4.9,20.0,349.0,63.43,49.78
2016,3,3,9,0,791.0,77.0,5.2,21.0,410.0,68.01,53.37
2016,3,3,9,15,819.5,80.5,5.55,21.5,463.0,70.77,55.43
2016,3,3,9,30,848.0,84.0,5.9,22.0,516.0,73.48,57.44
2016,3,3,9,45,876.5,84.0,6.3,22.5,566.5,81.5,63.94
2016,3,3,10,0,905.0,84.0,6.7,23.0,617.0,82.59,64.53
2016,3,3,10,15,919.0,86.0,6.8,23.0,659.0,84.46,65.93
2016,3,3,10,30,933.0,88.0,6.9,23.0,701.0,86.22,67.24
2016,3,3,10,45,945.5,88.5,7.0,23.0,736.5,86.96,67.71
2016,3,3,11,0,958.0,89.0,7.1,23.0,772.0,141.79,78.58
2016,3,3,11,15,965.0,90.5,7.05,23.0,799.0,206.37,118.28
2016,3,3,11,30,972.0,92.0,7.0,23.0,826.0,271.17,169.7
2016,3,3,11,45,979.5,91.0,7.0,23.5,845.0,334.38,224.38
2016,3,3,12,0,987.0,90.0,7.0,24.0,864.0,397.23,280.11
2016,3,3,12,15,989.5,90.5,6.9,24.0,873.5,458.65,334.97
2016,3,3,12,30,992.0,91.0,6.8,24.0,883.0,518.71,387.7
2016,3,3,12,45,995.0,89.0,6.75,24.5,884.0,575.4,435.79
2016,3,3,13,0,998.0,87.0,6.7,25.0,885.0,630.11,480.94
2016,3,3,13,15,996.5,87.0,6.6,25.0,875.5,681.66,523.27
2016,3,3,13,30,995.0,87.0,6.5,25.0,866.0,730.47,562.51
2016,3,3,13,45,993.5,84.5,6.45,25.0,848.5,773.97,597.24
2016,3,3,14,0,992.0,82.0,6.4,25.0,831.0,814.15,628.1
2016,3,3,14,15,986.0,81.5,6.3,24.5,804.5,849.45,655.02
2016,3,3,14,30,980.0,81.0,6.2,24.0,778.0,880.97,679.33
2016,3,3,14,45,966.0,81.5,6.1,24.0,742.0,903.04,695.65
2016,3,3,15,0,952.0,82.0,6.0,24.0,706.0,920.83,709.1
2016,3,3,15,15,939.0,80.0,5.85,23.5,664.0,932.4,719.45
2016,3,3,15,30,926.0,78.0,5.7,23.0,622.0,939.7,726.99
2016,3,3,15,45,909.5,75.0,5.55,23.0,574.0,938.38,727.16
2016,3,3,16,0,893.0,72.0,5.4,23.0,526.0,932.87,724.53
2016,3,3,16,15,868.0,69.0,5.0,22.0,472.5,915.43,714.65
2016,3,3,16,30,843.0,66.0,4.6,21.0,419.0,904.79,709.4
2016,3,3,16,45,806.5,62.0,4.25,20.5,362.0,867.67,683.94
2016,3,3,17,0,770.0,58.0,3.9,20.0,305.0,827.23,655.81
2016,3,3,17,15,713.0,52.5,3.5,19.0,247.5,762.95,609.4
2016,3,3,17,30,656.0,47.0,3.1,18.0,190.0,696.63,558.51
2016,3,3,17,45,555.0,39.0,2.75,17.0,135.0,586.61,470.53
2016,3,3,18,0,454.0,31.0,2.4,16.0,80.0,489.84,383.98
2016,3,3,18,15,227.0,15.5,2.4,15.5,40.0,251.4,89.7
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,226.5,17.0,1.2,8.5,43.5,13.86,2.81
2016,3,4,7,30,453.0,34.0,1.2,9.0,87.0,28.44,19.35
2016,3,4,7,45,555.0,42.5,1.3,10.0,142.5,35.64,26.42
2016,3,4,8,0,657.0,51.0,1.4,11.0,198.0,46.58,36.49
2016,3,4,8,15,714.5,57.0,1.6,12.0,257.0,52.0,41.34
2016,3,4,8,30,772.0,63.0,1.8,13.0,316.0,57.44,46.0
2016,3,4,8,45,807.5,67.5,2.0,14.0,373.0,61.37,49.18
2016,3,4,9,0,843.0,72.0,2.2,15.0,430.0,65.25,52.24
2016,3,4,9,15,868.0,75.0,2.3,15.5,483.5,67.8,54.17
2016,3,4,9,30,893.0,78.0,2.4,16.0,537.0,77.57,62.36
2016,3,4,9,45,908.0,82.0,2.55,17.0,585.0,81.04,64.89
2016,3,4,10,0,923.0,86.0,2.7,18.0,633.0,84.32,67.24
2016,3,4,10,15,935.5,88.0,2.6,18.5,675.0,86.15,68.47
2016,3,4,10,30,948.0,90.0,2.5,19.0,717.0,87.85,69.6
2016,3,4,10,45,953.5,93.0,2.4,19.5,750.5,89.81,70.96
2016,3,4,11,0,959.0,96.0,2.3,20.0,784.0,149.07,83.99
2016,3,4,11,15,806.5,165.5,2.25,20.0,758.0,219.09,135.21
2016,3,4,11,30,654.0,235.0,2.2,20.0,732.0,287.52,195.26
2016,3,4,11,45,811.5,170.0,2.2,20.5,800.5,340.84,234.42
2016,3,4,12,0,969.0,105.0,2.2,21.0,869.0,404.92,284.94
2016,3,4,12,15,970.5,105.5,2.2,21.0,877.5,465.33,337.53
2016,3,4,12,30,972.0,106.0,2.2,21.0,886.0,524.31,387.75
2016,3,4,12,45,970.5,106.5,2.2,21.5,885.0,580.12,433.34
2016,3,4,13,0,969.0,107.0,2.2,22.0,884.0,633.7,475.71
2016,3,4,13,15,966.0,106.5,2.2,22.0,874.0,683.12,514.68
2016,3,4,13,30,963.0,106.0,2.2,22.0,864.0,729.7,550.61
2016,3,4,13,45,863.0,145.0,2.25,22.5,813.5,748.3,564.01
2016,3,4,14,0,763.0,184.0,2.3,23.0,763.0,756.2,569.33
2016,3,4,14,15,850.0,143.0,2.35,23.0,767.5,816.02,614.7
2016,3,4,14,30,937.0,102.0,2.4,23.0,772.0,870.95,653.05
2016,3,4,14,45,926.0,100.0,2.45,23.0,736.5,892.21,668.47
2016,3,4,15,0,915.0,98.0,2.5,23.0,701.0,909.32,681.59
2016,3,4,15,15,900.5,96.0,2.5,22.5,658.5,919.21,691.0
2016,3,4,15,30,886.0,94.0,2.5,22.0,616.0,935.62,705.12
2016,3,4,15,45,699.0,131.0,2.5,22.0,523.0,829.9,634.44
2016,3,4,16,0,512.0,168.0,2.5,22.0,430.0,699.74,544.35
2016,3,4,16,15,652.0,116.5,2.2,21.0,414.0,790.8,613.27
2016,3,4,16,30,792.0,65.0,1.9,20.0,398.0,857.71,661.12
2016,3,4,16,45,726.5,70.0,1.65,19.5,343.5,805.15,624.3
2016,3,4,17,0,661.0,75.0,1.4,19.0,289.0,756.83,590.57
2016,3,4,17,15,600.0,67.5,1.45,18.0,233.5,687.76,544.16
2016,3,4,17,30,539.0,60.0,1.5,17.0,178.0,617.15,493.22
2016,3,4,17,45,446.0,48.0,1.55,16.0,126.5,511.78,411.32
2016,3,4,18,0,353.0,36.0,1.6,15.0,75.0,408.53,323.15
2016,3,4,18,15,176.5,18.0,1.65,14.5,37.5,214.87,92.71
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,93.5,21.5,1.15,11.0,32.5,16.24,5.28
2016,3,5,7,30,187.0,43.0,1.2,12.0,65.0,32.1,22.37
2016,3,5,7,45,241.0,63.0,1.3,13.0,108.0,46.37,35.62
2016,3,5,8,0,295.0,83.0,1.4,14.0,151.0,60.26,48.19
2016,3,5,8,15,343.0,97.0,1.45,15.0,196.0,69.74,56.52
2016,3,5,8,30,391.0,111.0,1.5,16.0,241.0,78.98,64.37
2016,3,5,8,45,457.5,120.0,1.6,17.0,298.0,85.14,69.31
2016,3,5,9,0,524.0,129.0,1.7,18.0,355.0,91.29,74.1
2016,3,5,9,15,670.5,112.0,1.7,18.5,436.5,83.24,66.77
2016,3,5,9,30,817.0,95.0,1.7,19.0,518.0,80.34,63.93
2016,3,5,9,45,836.5,98.5,1.7,19.5,565.5,82.49,65.42
2016,3,5,10,0,856.0,102.0,1.7,20.0,613.0,84.57,66.85
2016,3,5,10,15,722.0,156.5,1.8,20.5,607.5,106.16,84.7
2016,3,5,10,30,588.0,211.0,1.9,21.0,602.0,132.87,106.55
2016,3,5,10,45,590.5,224.5,2.0,21.5,634.0,138.45,110.69
2016,3,5,11,0,593.0,238.0,2.1,22.0,666.0,188.81,125.37
2016,3,5,11,15,603.5,246.0,2.25,22.0,694.5,240.29,158.83
2016,3,5,11,30,614.0,254.0,2.4,22.0,723.0,293.18,199.84
2016,3,5,11,45,631.5,254.0,2.55,22.5,746.0,343.89,241.28
2016,3,5,12,0,649.0,254.0,2.7,23.0,769.0,396.51,284.94
2016,3,5,12,15,788.5,186.5,2.8,23.0,818.5,451.62,329.11
2016,3,5,12,30,928.0,119.0,2.9,23.0,868.0,517.11,382.17
2016,3,5,12,45,925.5,120.0,3.05,23.5,866.5,570.77,426.45
2016,3,5,13,0,923.0,121.0,3.2,24.0,865.0,622.23,467.82
2016,3,5,13,15,920.0,120.5,3.25,24.0,855.5,669.8,505.88
2016,3,5,13,30,917.0,120.0,3.3,24.0,846.0,714.65,541.1
2016,3,5,13,45,804.0,169.5,3.4,24.5,796.0,731.24,552.97
2016,3,5,14,0,691.0,219.0,3.5,25.0,746.0,736.66,556.22
2016,3,5,14,15,786.5,169.0,3.5,24.5,749.5,799.09,604.95
2016,3,5,14,30,882.0,119.0,3.5,24.0,753.0,855.66,647.27
2016,3,5,14,45,851.5,125.5,3.55,24.0,714.0,868.8,657.33
2016,3,5,15,0,821.0,132.0,3.6,24.0,675.0,876.88,664.41
2016,3,5,15,15,804.0,128.5,3.55,23.5,633.5,881.86,670.34
2016,3,5,15,30,787.0,125.0,3.5,23.0,592.0,889.35,678.24
2016,3,5,15,45,762.0,121.5,3.5,23.0,544.0,879.26,673.09
2016,3,5,16,0,737.0,118.0,3.5,23.0,496.0,865.04,665.28
2016,3,5,16,15,705.0,112.0,3.15,22.0,444.0,837.33,648.52
2016,3,5,16,30,673.0,106.0,2.8,21.0,392.0,805.88,628.79
2016,3,5,16,45,626.0,99.0,2.5,20.5,336.5,755.66,594.09
2016,3,5,17,0,579.0,92.0,2.2,20.0,281.0,702.4,556.24
2016,3,5,17,15,514.5,81.5,2.05,19.0,226.5,626.47,501.81
2016,3,5,17,30,450.0,71.0,1.9,18.0,172.0,548.91,443.18
2016,3,5,17,45,349.5,56.5,1.8,17.5,121.5,433.5,350.88
2016,3,5,18,0,249.0,42.0,1.7,17.0,71.0,325.66,258.57
2016,3,5,18,15,124.5,21.0,1.7,16.5,35.5,172.42,83.51
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,15.0,3.2,12.5,15.0,11.42,2.54
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,22.92,14.33
2016,3,6,7,45,0.0,49.5,3.45,13.5,49.5,37.27,27.5
2016,3,6,8,0,0.0,69.0,3.6,14.0,69.0,51.35,40.28
2016,3,6,8,15,0.0,90.0,3.9,14.5,90.0,66.25,53.56
2016,3,6,8,30,0.0,111.0,4.2,15.0,111.0,81.0,66.44
2016,3,6,8,45,2.5,129.5,4.5,16.0,131.0,94.06,77.45
2016,3,6,9,0,5.0,148.0,4.8,17.0,151.0,107.02,88.14
2016,3,6,9,15,8.0,166.5,4.95,17.0,171.0,119.86,98.91
2016,3,6,9,30,11.0,185.0,5.1,17.0,191.0,132.57,109.48
2016,3,6,9,45,5.5,138.5,5.25,17.5,141.5,103.34,83.9
2016,3,6,10,0,0.0,92.0,5.4,18.0,92.0,70.89,55.7
2016,3,6,10,15,0.0,98.5,5.5,18.5,98.5,75.73,59.59
2016,3,6,10,30,0.0,105.0,5.6,19.0,105.0,80.52,63.4
2016,3,6,10,45,0.0,117.0,5.75,19.5,117.0,89.21,70.51
2016,3,6,11,0,0.0,129.0,5.9,20.0,129.0,98.04,74.17
2016,3,6,11,15,0.0,125.0,6.0,20.0,125.0,95.42,71.94
2016,3,6,11,30,0.0,121.0,6.1,20.0,121.0,92.7,69.66
2016,3,6,11,45,0.0,119.5,6.25,20.5,119.5,91.75,68.69
2016,3,6,12,0,0.0,118.0,6.4,21.0,118.0,90.77,67.72
2016,3,6,12,15,0.0,119.5,6.45,21.5,119.5,92.04,68.56
2016,3,6,12,30,0.0,121.0,6.5,22.0,121.0,93.32,69.42
2016,3,6,12,45,0.0,121.0,6.55,22.5,121.0,93.46,69.38
2016,3,6,13,0,0.0,121.0,6.6,23.0,121.0,93.59,69.36
2016,3,6,13,15,3.0,152.0,6.55,23.0,154.5,119.61,90.09
2016,3,6,13,30,6.0,183.0,6.5,23.0,188.0,146.4,111.38
2016,3,6,13,45,5.0,180.0,6.45,23.0,184.0,144.17,109.69
2016,3,6,14,0,4.0,177.0,6.4,23.0,180.0,141.8,107.93
2016,3,6,14,15,4.0,178.0,6.3,23.0,181.5,143.39,109.33
2016,3,6,14,30,4.0,179.0,6.2,23.0,183.0,145.06,110.83
2016,3,6,14,45,9.5,206.0,6.1,23.5,213.0,173.81,133.73
2016,3,6,15,0,15.0,233.0,6.0,24.0,243.0,204.69,158.2
2016,3,6,15,15,374.5,185.5,5.8,23.5,409.5,557.86,442.33
2016,3,6,15,30,734.0,138.0,5.6,23.0,576.0,858.18,669.55
2016,3,6,15,45,538.5,174.5,5.45,23.0,482.0,723.05,569.73
2016,3,6,16,0,343.0,211.0,5.3,23.0,388.0,571.16,453.75
2016,3,6,16,15,486.5,162.0,5.1,22.5,385.5,681.01,542.84
2016,3,6,16,30,630.0,113.0,4.9,22.0,383.0,775.14,615.35
2016,3,6,16,45,587.0,105.0,4.75,22.0,329.5,727.33,580.43
2016,3,6,17,0,544.0,97.0,4.6,22.0,276.0,676.51,543.12
2016,3,6,17,15,480.5,86.0,4.45,21.5,222.5,595.24,482.09
2016,3,6,17,30,417.0,75.0,4.3,21.0,169.0,521.79,424.46
2016,3,6,17,45,317.5,60.0,4.2,20.5,120.0,410.88,334.13
2016,3,6,18,0,218.0,45.0,4.1,20.0,71.0,303.87,241.36
2016,3,6,18,15,109.0,22.5,4.25,19.5,35.5,163.82,86.63
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.0,4.55,16.0,4.0,3.02,0.0
2016,3,7,7,30,0.0,8.0,4.7,16.0,8.0,6.06,0.0
2016,3,7,7,45,0.0,13.5,4.9,16.5,13.5,10.24,3.38
2016,3,7,8,0,0.0,19.0,5.1,17.0,19.0,14.44,7.16
2016,3,7,8,15,0.0,24.5,5.45,17.5,24.5,18.65,10.9
2016,3,7,8,30,0.0,30.0,5.8,18.0,30.0,22.87,14.59
2016,3,7,8,45,0.0,83.0,6.2,18.5,83.0,63.2,49.85
2016,3,7,9,0,0.0,136.0,6.6,19.0,136.0,99.45,80.97
2016,3,7,9,15,0.0,144.0,6.7,19.0,144.0,105.58,85.94
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,111.6,90.8
2016,3,7,9,45,3.5,171.5,6.95,19.5,173.5,125.04,101.78
2016,3,7,10,0,7.0,191.0,7.1,20.0,195.0,138.32,112.5
2016,3,7,10,15,3.5,173.0,7.0,20.0,175.0,127.26,102.87
2016,3,7,10,30,0.0,155.0,6.9,20.0,155.0,115.52,92.73
2016,3,7,10,45,0.0,141.0,6.8,20.5,141.0,106.14,84.47
2016,3,7,11,0,0.0,127.0,6.7,21.0,127.0,96.64,72.73
2016,3,7,11,15,6.0,186.0,6.6,21.0,191.0,139.64,106.78
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,182.93,140.73
2016,3,7,11,45,43.5,314.5,6.4,21.0,349.5,234.36,180.0
2016,3,7,12,0,75.0,384.0,6.3,21.0,444.0,297.57,228.59
2016,3,7,12,15,70.5,384.5,6.25,21.0,441.5,307.54,236.83
2016,3,7,12,30,66.0,385.0,6.2,21.0,439.0,316.73,244.45
2016,3,7,12,45,41.0,329.5,6.2,21.5,363.0,273.48,211.09
2016,3,7,13,0,16.0,274.0,6.2,22.0,287.0,220.08,169.37
2016,3,7,13,15,94.5,340.0,6.2,22.0,416.0,329.07,255.09
2016,3,7,13,30,173.0,406.0,6.2,22.0,545.0,454.82,352.31
2016,3,7,13,45,86.5,262.5,6.2,22.0,332.0,288.36,224.54
2016,3,7,14,0,0.0,119.0,6.2,22.0,119.0,92.45,68.81
2016,3,7,14,15,0.0,71.0,6.3,22.0,71.0,54.79,38.73
2016,3,7,14,30,0.0,23.0,6.4,22.0,23.0,17.67,8.72
2016,3,7,14,45,0.0,31.0,6.5,22.0,31.0,23.81,13.75
2016,3,7,15,0,0.0,39.0,6.6,22.0,39.0,29.95,18.79
2016,3,7,15,15,0.0,94.5,6.5,21.5,94.5,72.91,53.9
2016,3,7,15,30,0.0,150.0,6.4,21.0,150.0,120.43,92.74
2016,3,7,15,45,0.0,143.5,6.3,21.0,143.5,115.81,89.25
2016,3,7,16,0,0.0,137.0,6.2,21.0,137.0,111.34,85.9
2016,3,7,16,15,9.0,148.0,5.95,20.5,152.0,132.89,104.41
2016,3,7,16,30,18.0,159.0,5.7,20.0,167.0,157.55,125.56
2016,3,7,16,45,10.5,138.0,5.5,20.0,142.5,132.94,105.39
2016,3,7,17,0,3.0,117.0,5.3,20.0,118.0,108.05,84.75
2016,3,7,17,15,1.5,94.0,5.2,19.5,94.5,85.93,66.52
2016,3,7,17,30,0.0,71.0,5.1,19.0,71.0,63.01,47.26
2016,3,7,17,45,0.0,50.5,5.0,19.0,50.5,43.69,30.73
2016,3,7,18,0,0.0,30.0,4.9,19.0,30.0,22.93,12.96
2016,3,7,18,15,0.0,15.0,4.9,18.5,15.0,11.42,1.14
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,3.5,4.8,19.5,3.5,2.65,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.04,0.0
2016,3,8,8,45,165.0,89.0,5.05,20.5,162.0,63.64,49.82
2016,3,8,9,0,330.0,174.0,5.2,21.0,320.0,117.47,95.66
2016,3,8,9,15,264.0,207.0,5.3,21.5,333.0,134.16,109.23
2016,3,8,9,30,198.0,240.0,5.4,22.0,346.0,154.92,126.07
2016,3,8,9,45,117.0,245.0,5.5,22.5,309.0,156.34,126.6
2016,3,8,10,0,36.0,250.0,5.6,23.0,272.0,164.72,132.94
2016,3,8,10,15,74.0,287.5,5.45,23.0,336.5,185.52,149.72
2016,3,8,10,30,112.0,325.0,5.3,23.0,401.0,205.41,165.61
2016,3,8,10,45,196.5,338.0,5.2,23.5,479.5,205.24,164.75
2016,3,8,11,0,281.0,351.0,5.1,24.0,558.0,231.28,167.18
2016,3,8,11,15,416.0,318.5,4.9,24.0,636.0,256.51,178.54
2016,3,8,11,30,551.0,286.0,4.7,24.0,714.0,304.16,210.69
2016,3,8,11,45,531.0,300.5,4.55,24.5,720.0,350.61,249.73
2016,3,8,12,0,511.0,315.0,4.4,25.0,726.0,394.87,286.95
2016,3,8,12,15,695.0,223.5,4.15,24.5,789.0,447.65,328.24
2016,3,8,12,30,879.0,132.0,3.9,24.0,852.0,512.67,380.61
2016,3,8,12,45,874.5,135.0,3.7,24.0,851.0,564.39,423.35
2016,3,8,13,0,870.0,138.0,3.5,24.0,850.0,618.31,466.16
2016,3,8,13,15,867.5,137.5,3.3,24.0,840.5,665.36,502.77
2016,3,8,13,30,865.0,137.0,3.1,24.0,831.0,709.8,536.42
2016,3,8,13,45,858.5,136.0,2.95,24.0,812.5,748.17,565.07
2016,3,8,14,0,852.0,135.0,2.8,24.0,794.0,783.21,590.71
2016,3,8,14,15,844.0,133.5,2.7,24.0,767.5,813.13,612.09
2016,3,8,14,30,836.0,132.0,2.6,24.0,741.0,839.38,630.07
2016,3,8,14,45,805.0,138.5,2.55,24.5,703.5,850.32,636.79
2016,3,8,15,0,774.0,145.0,2.5,25.0,666.0,863.06,644.98
2016,3,8,15,15,757.0,141.5,2.45,25.0,625.0,867.62,649.04
2016,3,8,15,30,740.0,138.0,2.4,25.0,584.0,868.09,650.58
2016,3,8,15,45,716.0,133.5,2.4,25.0,537.5,856.92,644.83
2016,3,8,16,0,692.0,129.0,2.4,25.0,491.0,841.7,636.51
2016,3,8,16,15,660.5,122.5,2.2,24.5,440.0,813.24,618.77
2016,3,8,16,30,629.0,116.0,2.0,24.0,389.0,781.1,598.32
2016,3,8,16,45,586.0,107.5,1.85,23.5,335.5,732.41,566.14
2016,3,8,17,0,543.0,99.0,1.7,23.0,282.0,680.73,530.93
2016,3,8,17,15,478.5,88.5,1.6,22.0,228.0,598.89,473.38
2016,3,8,17,30,414.0,78.0,1.5,21.0,174.0,524.91,418.77
2016,3,8,17,45,324.0,62.5,1.45,20.5,124.5,421.41,337.41
2016,3,8,18,0,234.0,47.0,1.4,20.0,75.0,321.24,253.16
2016,3,8,18,15,117.0,23.5,1.55,19.5,37.5,175.13,105.54
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,17.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,6.5,4.2,18.0,6.5,4.92,0.0
2016,3,9,7,30,0.0,12.0,4.2,18.0,12.0,9.1,2.2
2016,3,9,7,45,0.0,19.0,4.25,18.0,19.0,14.44,7.04
2016,3,9,8,0,0.0,26.0,4.3,18.0,26.0,19.79,11.87
2016,3,9,8,15,0.0,33.5,4.3,18.0,33.5,25.55,16.98
2016,3,9,8,30,0.0,41.0,4.3,18.0,41.0,31.31,22.05
2016,3,9,8,45,0.0,38.5,4.35,18.5,38.5,29.41,20.24
2016,3,9,9,0,0.0,36.0,4.4,19.0,36.0,27.51,18.45
2016,3,9,9,15,0.0,34.0,4.35,19.0,34.0,26.0,17.05
2016,3,9,9,30,0.0,32.0,4.3,19.0,32.0,24.48,15.67
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,24.51,15.58
2016,3,9,10,0,0.0,32.0,4.2,20.0,32.0,24.53,15.51
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,30.33,20.43
2016,3,9,10,30,0.0,47.0,3.8,20.0,47.0,36.14,25.34
2016,3,9,10,45,0.0,38.5,3.65,20.5,38.5,29.61,18.59
2016,3,9,11,0,0.0,30.0,3.5,21.0,30.0,23.07,13.19
2016,3,9,11,15,0.0,66.0,3.55,21.0,66.0,50.93,35.77
2016,3,9,11,30,0.0,102.0,3.6,21.0,102.0,78.63,58.02
2016,3,9,11,45,0.0,113.0,3.65,21.0,113.0,86.93,64.59
2016,3,9,12,0,0.0,124.0,3.7,21.0,124.0,95.3,71.22
2016,3,9,12,15,5.5,178.5,3.85,20.5,183.0,138.48,105.62
2016,3,9,12,30,11.0,233.0,4.0,20.0,242.0,182.58,140.59
2016,3,9,12,45,13.0,251.5,4.15,20.0,262.0,199.29,153.74
2016,3,9,13,0,15.0,270.0,4.3,20.0,282.0,216.64,167.47
2016,3,9,13,15,7.5,187.0,4.3,20.0,193.0,149.69,114.83
2016,3,9,13,30,0.0,104.0,4.3,20.0,104.0,80.58,59.67
2016,3,9,13,45,0.0,103.0,4.3,20.5,103.0,79.82,59.03
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,79.03,58.35
2016,3,9,14,15,1.0,132.0,4.2,21.0,133.0,103.75,78.29
2016,3,9,14,30,2.0,162.0,4.1,21.0,164.0,129.33,98.87
2016,3,9,14,45,1.0,137.5,4.1,21.0,138.5,108.75,82.52
2016,3,9,15,0,0.0,113.0,4.1,21.0,113.0,87.97,65.95
2016,3,9,15,15,0.0,84.0,3.95,20.5,84.0,64.73,47.39
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,42.24,29.2
2016,3,9,15,45,0.0,33.0,3.65,20.0,33.0,25.27,15.3
2016,3,9,16,0,0.0,11.0,3.5,20.0,11.0,8.4,1.33
2016,3,9,16,15,0.0,11.0,3.3,19.5,11.0,8.39,1.36
2016,3,9,16,30,0.0,11.0,3.1,19.0,11.0,8.38,1.39
2016,3,9,16,45,0.0,9.5,2.9,19.0,9.5,7.23,0.44
2016,3,9,17,0,0.0,8.0,2.7,19.0,8.0,6.08,0.0
2016,3,9,17,15,0.0,6.0,2.6,18.5,6.0,4.55,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.03,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.27,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.51,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.75,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,12.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,5.5,4.05,12.5,5.5,4.16,0.0
2016,3,10,7,30,0.0,10.0,4.0,13.0,10.0,7.58,1.02
2016,3,10,7,45,0.0,15.0,4.0,13.5,15.0,11.39,4.53
2016,3,10,8,0,0.0,20.0,4.0,14.0,20.0,15.21,8.01
2016,3,10,8,15,0.0,25.5,4.05,14.0,25.5,19.42,11.82
2016,3,10,8,30,0.0,31.0,4.1,14.0,31.0,23.64,15.58
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,21.74,13.78
2016,3,10,9,0,0.0,26.0,4.3,15.0,26.0,19.85,12.0
2016,3,10,9,15,0.0,27.0,4.45,15.0,27.0,20.63,12.63
2016,3,10,9,30,0.0,28.0,4.6,15.0,28.0,21.42,13.27
2016,3,10,9,45,0.0,56.5,4.75,15.5,56.5,43.38,32.41
2016,3,10,10,0,0.0,85.0,4.9,16.0,85.0,65.48,51.41
2016,3,10,10,15,5.5,154.0,5.1,16.0,158.0,114.82,93.69
2016,3,10,10,30,11.0,223.0,5.3,16.0,231.0,160.22,132.04
2016,3,10,10,45,5.5,121.5,5.5,16.5,125.5,92.74,70.81
2016,3,10,11,0,0.0,20.0,5.7,17.0,20.0,15.37,7.07
2016,3,10,11,15,0.0,66.5,5.8,17.0,66.5,51.33,36.69
2016,3,10,11,30,0.0,113.0,5.9,17.0,113.0,86.82,65.65
2016,3,10,11,45,2.0,140.5,6.05,17.5,142.5,107.93,82.5
2016,3,10,12,0,4.0,168.0,6.2,18.0,172.0,129.38,99.54
2016,3,10,12,15,2.0,154.0,6.15,18.0,156.0,118.84,91.05
2016,3,10,12,30,0.0,140.0,6.1,18.0,140.0,107.79,82.14
2016,3,10,12,45,0.0,141.0,6.05,18.0,141.5,108.8,82.96
2016,3,10,13,0,0.0,142.0,6.0,18.0,143.0,109.82,83.79
2016,3,10,13,15,10.5,222.0,5.95,18.0,231.0,178.87,139.39
2016,3,10,13,30,21.0,302.0,5.9,18.0,319.0,251.04,196.84
2016,3,10,13,45,13.0,241.0,5.85,18.0,251.5,198.94,155.57
2016,3,10,14,0,5.0,180.0,5.8,18.0,184.0,145.05,112.51
2016,3,10,14,15,4.0,173.0,5.7,17.5,176.0,139.34,108.29
2016,3,10,14,30,3.0,166.0,5.6,17.0,168.0,133.46,103.88
2016,3,10,14,45,1.5,136.5,5.6,17.0,137.5,108.35,83.6
2016,3,10,15,0,0.0,107.0,5.6,17.0,107.0,83.07,63.03
2016,3,10,15,15,0.0,101.5,5.5,17.0,101.5,78.63,59.54
2016,3,10,15,30,0.0,96.0,5.4,17.0,96.0,74.16,56.02
2016,3,10,15,45,0.0,111.5,5.3,17.0,111.5,87.43,67.18
2016,3,10,16,0,0.0,127.0,5.2,17.0,127.0,101.92,79.39
2016,3,10,16,15,0.0,108.0,4.95,16.5,108.0,85.77,66.38
2016,3,10,16,30,0.0,89.0,4.7,16.0,89.0,69.5,53.1
2016,3,10,16,45,0.0,77.0,4.45,16.0,77.0,59.48,44.85
2016,3,10,17,0,0.0,65.0,4.2,16.0,65.0,49.84,36.81
2016,3,10,17,15,0.0,53.0,4.05,15.5,53.0,40.56,29.04
2016,3,10,17,30,0.0,41.0,3.9,15.0,41.0,31.32,21.14
2016,3,10,17,45,0.0,29.5,3.75,15.0,29.5,22.49,13.43
2016,3,10,18,0,0.0,18.0,3.6,15.0,18.0,13.68,5.7
2016,3,10,18,15,0.0,9.0,3.6,15.0,9.0,6.82,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,9.5,1.95,14.0,9.5,7.2,0.32
2016,3,11,7,30,0.0,16.0,1.9,14.0,16.0,12.15,5.05
2016,3,11,7,45,0.0,25.0,1.85,14.0,25.0,19.03,11.37
2016,3,11,8,0,0.0,34.0,1.8,14.0,34.0,25.93,17.67
2016,3,11,8,15,0.0,43.5,1.85,14.0,43.5,33.23,24.24
2016,3,11,8,30,0.0,53.0,1.9,14.0,53.0,40.56,30.73
2016,3,11,8,45,0.0,78.5,1.95,14.5,78.5,60.18,47.95
2016,3,11,9,0,0.0,104.0,2.0,15.0,104.0,78.47,63.69
2016,3,11,9,15,0.0,83.0,2.15,15.5,83.0,63.82,50.54
2016,3,11,9,30,0.0,62.0,2.3,16.0,62.0,47.59,36.13
2016,3,11,9,45,0.5,115.0,2.5,16.5,115.5,87.27,70.25
2016,3,11,10,0,1.0,168.0,2.7,17.0,169.0,123.65,100.89
2016,3,11,10,15,0.5,92.0,2.85,17.0,92.5,70.98,55.7
2016,3,11,10,30,0.0,16.0,3.0,17.0,16.0,12.27,5.0
2016,3,11,10,45,0.0,18.0,3.2,17.5,18.0,13.82,5.81
2016,3,11,11,0,0.0,20.0,3.4,18.0,20.0,15.37,7.04
2016,3,11,11,15,0.0,59.0,3.4,18.5,59.0,45.52,31.72
2016,3,11,11,30,0.0,98.0,3.4,19.0,98.0,75.65,56.06
2016,3,11,11,45,0.0,103.0,3.4,19.5,103.0,79.45,58.92
2016,3,11,12,0,0.0,108.0,3.4,20.0,108.0,83.29,61.84
2016,3,11,12,15,8.5,197.5,3.3,20.0,205.0,153.88,117.9
2016,3,11,12,30,17.0,287.0,3.2,20.0,302.0,225.4,173.74
2016,3,11,12,45,127.0,353.0,3.1,20.0,459.0,340.35,262.16
2016,3,11,13,0,237.0,419.0,3.0,20.0,616.0,468.08,358.61
2016,3,11,13,15,327.0,386.0,2.9,20.0,654.5,527.52,403.91
2016,3,11,13,30,417.0,353.0,2.8,20.0,693.0,595.41,455.48
2016,3,11,13,45,232.5,350.5,2.7,20.0,539.5,481.62,370.67
2016,3,11,14,0,48.0,348.0,2.6,20.0,386.0,331.71,255.81
2016,3,11,14,15,157.5,352.0,2.6,20.0,469.5,446.29,345.92
2016,3,11,14,30,267.0,356.0,2.6,20.0,553.0,572.06,441.16
2016,3,11,14,45,168.0,333.5,2.6,20.0,455.5,464.55,360.43
2016,3,11,15,0,69.0,311.0,2.6,20.0,358.0,347.16,270.65
2016,3,11,15,15,56.5,284.0,2.55,19.5,321.0,316.15,248.16
2016,3,11,15,30,44.0,257.0,2.5,19.0,284.0,283.41,223.62
2016,3,11,15,45,22.0,195.0,2.45,19.0,208.5,184.48,145.54
2016,3,11,16,0,0.0,133.0,2.4,19.0,133.0,107.34,82.93
2016,3,11,16,15,225.5,141.5,2.15,18.5,241.5,387.33,315.78
2016,3,11,16,30,451.0,150.0,1.9,18.0,350.0,646.0,516.12
2016,3,11,16,45,416.0,136.5,1.65,18.0,302.0,600.8,480.29
2016,3,11,17,0,381.0,123.0,1.4,18.0,254.0,553.75,444.92
2016,3,11,17,15,346.5,104.0,1.2,17.5,207.0,498.71,403.65
2016,3,11,17,30,312.0,85.0,1.0,17.0,160.0,442.48,359.64
2016,3,11,17,45,244.0,66.5,0.85,16.5,115.5,355.96,289.18
2016,3,11,18,0,176.0,48.0,0.7,16.0,71.0,250.74,201.24
2016,3,11,18,15,88.0,28.0,0.7,16.0,39.5,143.58,97.08
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,6.29,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,33.5,8.5,1.15,11.5,10.0,6.69,0.0
2016,3,12,7,0,67.0,17.0,1.3,12.0,20.0,12.95,0.0
2016,3,12,7,15,192.0,35.5,1.35,12.5,61.0,26.76,16.91
2016,3,12,7,30,317.0,54.0,1.4,13.0,102.0,40.67,30.29
2016,3,12,7,45,420.5,64.0,1.45,13.5,156.5,51.2,40.1
2016,3,12,8,0,524.0,74.0,1.5,14.0,211.0,58.89,47.1
2016,3,12,8,15,580.5,82.5,1.65,14.5,267.0,64.92,52.37
2016,3,12,8,30,637.0,91.0,1.8,15.0,323.0,70.88,57.41
2016,3,12,8,45,318.5,90.5,2.0,16.0,206.5,63.75,50.74
2016,3,12,9,0,0.0,90.0,2.2,17.0,90.0,68.74,54.7
2016,3,12,9,15,402.0,95.0,2.25,17.5,316.0,65.49,51.56
2016,3,12,9,30,804.0,100.0,2.3,18.0,542.0,82.92,66.28
2016,3,12,9,45,513.5,197.0,2.4,18.5,488.0,126.7,103.12
2016,3,12,10,0,223.0,294.0,2.5,19.0,434.0,183.27,149.8
2016,3,12,10,15,190.0,316.5,2.4,19.0,441.5,193.05,157.33
2016,3,12,10,30,157.0,339.0,2.3,19.0,449.0,202.26,164.47
2016,3,12,10,45,183.5,355.0,2.25,19.5,489.5,216.45,164.92
2016,3,12,11,0,210.0,371.0,2.2,20.0,530.0,248.34,183.63
2016,3,12,11,15,215.5,384.0,2.15,20.0,551.5,278.84,205.45
2016,3,12,11,30,221.0,397.0,2.1,20.0,573.0,310.35,229.76
2016,3,12,11,45,575.5,253.5,2.05,20.5,723.5,341.1,243.62
2016,3,12,12,0,930.0,110.0,2.0,21.0,874.0,419.36,299.18
2016,3,12,12,15,631.5,255.0,2.0,21.0,776.0,452.05,333.83
2016,3,12,12,30,333.0,400.0,2.0,21.0,678.0,456.19,342.31
2016,3,12,12,45,629.5,257.5,2.05,21.0,782.0,542.54,408.13
2016,3,12,13,0,926.0,115.0,2.1,21.0,886.0,639.86,483.01
2016,3,12,13,15,923.5,114.5,2.1,21.0,876.5,687.52,519.89
2016,3,12,13,30,921.0,114.0,2.1,21.0,867.0,732.48,554.26
2016,3,12,13,45,916.0,113.0,2.15,21.0,848.0,772.32,584.69
2016,3,12,14,0,911.0,112.0,2.2,21.0,829.0,808.87,611.58
2016,3,12,14,15,904.5,110.5,2.15,21.0,802.0,840.34,633.14
2016,3,12,14,30,898.0,109.0,2.1,21.0,775.0,868.15,652.24
2016,3,12,14,45,888.0,107.0,2.1,21.0,740.5,888.73,666.99
2016,3,12,15,0,878.0,105.0,2.1,21.0,706.0,905.33,679.3
2016,3,12,15,15,864.5,102.5,2.1,21.0,664.5,925.38,694.14
2016,3,12,15,30,851.0,100.0,2.1,21.0,623.0,930.52,699.15
2016,3,12,15,45,836.0,95.5,2.1,21.0,576.5,927.74,699.2
2016,3,12,16,0,821.0,91.0,2.1,21.0,530.0,920.82,696.72
2016,3,12,16,15,795.0,87.0,1.95,20.5,477.5,899.98,684.65
2016,3,12,16,30,769.0,83.0,1.8,20.0,425.0,875.25,669.92
2016,3,12,16,45,737.5,77.0,1.7,20.0,370.0,839.19,646.34
2016,3,12,17,0,706.0,71.0,1.6,20.0,315.0,806.84,624.79
2016,3,12,17,15,650.5,64.5,1.5,19.0,258.5,742.37,581.51
2016,3,12,17,30,595.0,58.0,1.4,18.0,202.0,676.41,534.68
2016,3,12,17,45,509.0,48.0,1.3,17.0,148.5,577.03,459.25
2016,3,12,18,0,423.0,38.0,1.2,16.0,95.0,479.29,379.32
2016,3,12,18,15,262.0,24.5,1.3,15.5,54.0,313.06,220.36
2016,3,12,18,30,101.0,11.0,1.4,15.0,13.0,92.87,0.0
2016,3,12,18,45,50.5,5.5,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,7.08,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,13.76,0.0
2016,3,13,7,15,289.5,32.5,3.75,13.5,69.5,26.57,16.83
2016,3,13,7,30,439.0,47.0,3.7,14.0,115.0,38.56,28.33
2016,3,13,7,45,544.0,54.0,3.7,14.5,174.0,44.32,33.84
2016,3,13,8,0,649.0,61.0,3.7,15.0,233.0,50.33,39.31
2016,3,13,8,15,703.0,67.0,3.8,16.0,292.5,59.69,47.43
2016,3,13,8,30,757.0,73.0,3.9,17.0,352.0,64.8,51.62
2016,3,13,8,45,803.0,75.0,4.0,18.0,412.0,66.76,52.95
2016,3,13,9,0,849.0,77.0,4.1,19.0,472.0,68.86,54.35
2016,3,13,9,15,872.0,80.5,4.25,19.5,525.5,71.58,56.38
2016,3,13,9,30,895.0,84.0,4.4,20.0,579.0,81.98,64.95
2016,3,13,9,45,913.0,85.5,4.6,21.0,628.0,83.77,66.0
2016,3,13,10,0,931.0,87.0,4.8,22.0,677.0,85.45,66.95
2016,3,13,10,15,942.5,89.5,4.95,22.5,718.0,87.42,68.29
2016,3,13,10,30,954.0,92.0,5.1,23.0,759.0,89.25,69.53
2016,3,13,10,45,961.0,93.5,5.25,23.5,792.5,112.31,68.65
2016,3,13,11,0,968.0,95.0,5.4,24.0,826.0,177.5,98.08
2016,3,13,11,15,973.0,96.5,5.5,24.0,851.5,242.76,144.72
2016,3,13,11,30,978.0,98.0,5.6,24.0,877.0,307.96,199.09
2016,3,13,11,45,980.0,99.0,5.75,24.5,893.5,371.63,254.81
2016,3,13,12,0,982.0,100.0,5.9,25.0,910.0,434.38,310.01
2016,3,13,12,15,982.0,100.5,5.95,25.0,917.0,494.76,363.11
2016,3,13,12,30,982.0,101.0,6.0,25.0,924.0,553.49,413.72
2016,3,13,12,45,979.5,101.5,6.05,25.5,922.0,609.01,459.71
2016,3,13,13,0,977.0,102.0,6.1,26.0,920.0,662.15,502.54
2016,3,13,13,15,973.5,101.5,6.05,26.0,909.0,711.24,541.98
2016,3,13,13,30,970.0,101.0,6.0,26.0,898.0,757.38,578.35
2016,3,13,13,45,962.0,101.5,6.0,26.0,877.0,798.06,610.19
2016,3,13,14,0,954.0,102.0,6.0,26.0,856.0,835.14,637.54
2016,3,13,14,15,946.5,101.0,5.85,26.0,828.0,867.48,660.38
2016,3,13,14,30,939.0,100.0,5.7,26.0,800.0,895.98,680.48
2016,3,13,14,45,926.5,99.0,5.55,26.0,763.5,916.27,694.86
2016,3,13,15,0,914.0,98.0,5.4,26.0,727.0,932.37,706.44
2016,3,13,15,15,900.5,95.5,5.05,25.5,684.5,941.74,713.57
2016,3,13,15,30,887.0,93.0,4.7,25.0,642.0,946.9,717.77
2016,3,13,15,45,866.5,90.5,4.4,25.0,593.0,952.76,721.78
2016,3,13,16,0,846.0,88.0,4.1,25.0,544.0,943.16,715.75
2016,3,13,16,15,820.0,84.5,3.6,24.0,490.0,922.93,704.07
2016,3,13,16,30,794.0,81.0,3.1,23.0,436.0,898.76,689.3
