Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,755.5,76.5,2.7,22.5,379.0,857.63,661.5
2016,3,13,17,0,717.0,72.0,2.3,22.0,322.0,820.31,635.6
2016,3,13,17,15,660.0,65.5,2.15,21.0,264.0,754.12,590.86
2016,3,13,17,30,603.0,59.0,2.0,20.0,206.0,686.43,542.51
2016,3,13,17,45,510.0,49.5,1.9,19.0,151.5,580.93,462.54
2016,3,13,18,0,417.0,40.0,1.8,18.0,97.0,477.11,378.07
2016,3,13,18,15,252.0,25.5,1.75,17.5,55.0,307.81,220.15
2016,3,13,18,30,87.0,11.0,1.7,17.0,13.0,81.33,0.0
2016,3,13,18,45,43.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,3.2,13.0,14.5,7.08,0.0
2016,3,14,7,0,220.0,18.0,3.4,14.0,29.0,14.76,0.0
2016,3,14,7,15,370.0,30.0,3.5,15.0,77.5,24.81,15.39
2016,3,14,7,30,520.0,42.0,3.6,16.0,126.0,35.04,25.06
2016,3,14,7,45,600.5,50.0,3.75,17.0,183.5,41.71,31.21
2016,3,14,8,0,681.0,58.0,3.9,18.0,241.0,52.44,40.68
2016,3,14,8,15,731.0,63.5,3.75,18.5,300.5,57.27,44.82
2016,3,14,8,30,781.0,69.0,3.6,19.0,360.0,62.09,48.82
2016,3,14,8,45,813.0,73.5,3.45,20.0,417.0,65.82,51.68
2016,3,14,9,0,845.0,78.0,3.3,21.0,474.0,69.47,54.4
2016,3,14,9,15,868.5,81.0,3.35,22.0,528.0,71.82,55.98
2016,3,14,9,30,892.0,84.0,3.4,23.0,582.0,81.96,64.1
2016,3,14,9,45,907.5,87.0,3.45,24.0,630.0,84.59,65.83
2016,3,14,10,0,923.0,90.0,3.5,25.0,678.0,87.05,67.41
2016,3,14,10,15,935.5,92.0,3.75,25.5,720.0,88.69,68.46
2016,3,14,10,30,948.0,94.0,4.0,26.0,762.0,90.21,69.41
2016,3,14,10,45,956.0,96.0,4.3,27.0,796.5,116.68,69.39
2016,3,14,11,0,964.0,98.0,4.6,28.0,831.0,182.04,99.49
2016,3,14,11,15,970.0,99.5,4.6,28.0,857.0,247.3,145.77
2016,3,14,11,30,976.0,101.0,4.6,28.0,883.0,312.64,199.28
2016,3,14,11,45,979.5,102.0,4.6,28.5,900.5,376.7,253.94
2016,3,14,12,0,983.0,103.0,4.6,29.0,918.0,440.03,307.99
2016,3,14,12,15,984.5,103.0,4.6,29.0,926.0,500.81,359.79
2016,3,14,12,30,986.0,103.0,4.6,29.0,934.0,560.07,409.13
2016,3,14,12,45,985.0,103.5,4.65,29.0,932.5,616.63,455.27
2016,3,14,13,0,984.0,104.0,4.7,29.0,931.0,670.96,498.55
2016,3,14,13,15,981.0,103.5,4.7,29.0,920.0,720.73,537.34
2016,3,14,13,30,978.0,103.0,4.7,29.0,909.0,767.58,573.15
2016,3,14,13,45,972.0,102.5,4.7,29.0,889.0,809.15,604.56
2016,3,14,14,0,966.0,102.0,4.7,29.0,869.0,847.19,631.43
2016,3,14,14,15,958.5,101.0,4.55,29.0,840.5,879.91,653.5
2016,3,14,14,30,951.0,100.0,4.4,29.0,812.0,908.74,673.16
2016,3,14,14,45,935.0,100.5,4.3,29.0,774.0,927.82,686.53
2016,3,14,15,0,919.0,101.0,4.2,29.0,736.0,942.57,697.17
2016,3,14,15,15,904.5,98.5,3.95,28.5,692.5,951.15,704.43
2016,3,14,15,30,890.0,96.0,3.7,28.0,649.0,955.45,708.97
2016,3,14,15,45,869.0,93.5,3.5,27.5,599.5,961.02,714.8
2016,3,14,16,0,848.0,91.0,3.3,27.0,550.0,950.89,710.2
2016,3,14,16,15,821.5,87.0,3.05,26.0,495.5,929.48,699.14
2016,3,14,16,30,795.0,83.0,2.8,25.0,441.0,904.08,685.24
2016,3,14,16,45,757.0,78.5,2.6,24.5,384.0,863.26,659.39
2016,3,14,17,0,719.0,74.0,2.4,24.0,327.0,826.57,635.74
2016,3,14,17,15,663.0,67.0,2.35,23.0,268.5,760.42,592.18
2016,3,14,17,30,607.0,60.0,2.3,22.0,210.0,692.7,544.86
2016,3,14,17,45,516.0,50.5,2.25,21.0,155.0,588.69,466.7
2016,3,14,18,0,425.0,41.0,2.2,20.0,100.0,486.18,383.88
2016,3,14,18,15,264.5,26.5,2.25,19.5,57.0,321.97,232.81
2016,3,14,18,30,104.0,12.0,2.3,19.0,14.0,96.47,0.0
2016,3,14,18,45,52.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,8.26,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,16.01,1.27
2016,3,15,7,15,288.0,36.0,3.9,16.5,75.0,29.34,19.24
2016,3,15,7,30,425.0,51.0,3.9,17.0,121.0,41.58,30.69
2016,3,15,7,45,522.0,59.0,3.95,18.0,178.5,47.91,36.53
2016,3,15,8,0,619.0,67.0,4.0,19.0,236.0,54.41,42.24
2016,3,15,8,15,670.5,73.5,3.9,19.5,294.0,59.32,46.41
2016,3,15,8,30,722.0,80.0,3.8,20.0,352.0,64.2,50.44
2016,3,15,8,45,762.5,83.0,3.75,21.0,409.5,71.89,56.67
2016,3,15,9,0,803.0,86.0,3.7,22.0,467.0,74.3,58.28
2016,3,15,9,15,827.5,90.0,3.7,23.0,520.0,77.08,60.18
2016,3,15,9,30,852.0,94.0,3.7,24.0,573.0,79.78,61.99
2016,3,15,9,45,871.5,96.0,3.7,25.0,621.5,80.96,62.51
2016,3,15,10,0,891.0,98.0,3.7,26.0,670.0,90.9,70.31
2016,3,15,10,15,903.5,100.5,3.75,26.5,711.0,92.66,71.42
2016,3,15,10,30,916.0,103.0,3.8,27.0,752.0,94.28,72.43
2016,3,15,10,45,926.0,104.0,3.9,27.5,786.0,122.62,72.79
2016,3,15,11,0,936.0,105.0,4.0,28.0,820.0,185.93,102.98
2016,3,15,11,15,941.5,106.5,4.05,28.0,845.5,249.5,148.5
2016,3,15,11,30,947.0,108.0,4.1,28.0,871.0,313.11,200.71
2016,3,15,11,45,942.5,113.5,4.2,28.5,885.5,376.0,254.49
2016,3,15,12,0,938.0,119.0,4.3,29.0,900.0,437.44,306.95
2016,3,15,12,15,939.0,119.5,4.35,29.0,907.5,496.15,356.84
2016,3,15,12,30,940.0,120.0,4.4,29.0,915.0,553.42,404.43
2016,3,15,12,45,794.0,201.5,4.5,29.0,872.5,595.78,439.45
2016,3,15,13,0,648.0,283.0,4.6,29.0,830.0,621.42,460.35
2016,3,15,13,15,791.0,200.0,4.55,29.0,860.5,690.61,513.45
2016,3,15,13,30,934.0,117.0,4.5,29.0,891.0,752.43,561.53
2016,3,15,13,45,931.5,115.0,4.5,29.0,872.0,793.72,592.59
2016,3,15,14,0,929.0,113.0,4.5,29.0,853.0,831.8,619.84
2016,3,15,14,15,830.5,153.5,4.4,28.5,799.0,839.44,626.47
2016,3,15,14,30,732.0,194.0,4.3,28.0,745.0,836.49,625.37
2016,3,15,14,45,687.0,200.0,4.2,28.0,698.0,832.39,623.25
2016,3,15,15,0,642.0,206.0,4.1,28.0,651.0,822.62,617.15
2016,3,15,15,15,615.0,198.0,3.85,27.5,604.5,810.83,610.83
2016,3,15,15,30,588.0,190.0,3.6,27.0,558.0,786.25,595.81
2016,3,15,15,45,472.0,205.5,3.35,27.0,486.5,707.69,539.24
2016,3,15,16,0,356.0,221.0,3.1,27.0,415.0,602.54,463.17
2016,3,15,16,15,508.0,161.5,2.8,26.0,408.0,712.54,549.24
2016,3,15,16,30,660.0,102.0,2.5,25.0,401.0,805.7,616.89
2016,3,15,16,45,606.5,101.5,2.25,24.5,349.0,755.68,582.42
2016,3,15,17,0,553.0,101.0,2.0,24.0,297.0,702.23,545.8
2016,3,15,17,15,509.5,88.0,2.0,23.0,244.0,641.91,505.37
2016,3,15,17,30,466.0,75.0,2.0,22.0,191.0,579.9,461.16
2016,3,15,17,45,391.5,60.5,2.0,21.0,141.0,482.3,386.49
2016,3,15,18,0,317.0,46.0,2.0,20.0,91.0,393.07,313.43
2016,3,15,18,15,158.5,30.0,2.15,19.5,52.5,232.31,169.96
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,11.02,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,22.0,10.5,1.85,12.5,11.5,8.26,0.0
2016,3,16,7,0,44.0,21.0,2.0,13.0,23.0,16.06,3.25
2016,3,16,7,15,107.0,42.0,2.15,13.5,57.5,31.06,21.14
2016,3,16,7,30,170.0,63.0,2.3,14.0,92.0,46.01,35.06
2016,3,16,7,45,200.5,86.0,2.45,14.5,132.5,61.65,49.29
2016,3,16,8,0,231.0,109.0,2.6,15.0,173.0,76.83,62.8
2016,3,16,8,15,259.0,128.5,2.9,16.0,215.5,89.45,73.58
2016,3,16,8,30,287.0,148.0,3.2,17.0,258.0,101.67,83.74
2016,3,16,8,45,419.5,144.5,3.55,18.0,331.5,98.85,80.69
2016,3,16,9,0,552.0,141.0,3.9,19.0,405.0,98.36,79.67
2016,3,16,9,15,586.0,148.0,4.1,19.5,455.5,103.49,83.61
2016,3,16,9,30,620.0,155.0,4.3,20.0,506.0,106.42,85.65
2016,3,16,9,45,743.0,130.5,4.55,20.5,585.5,92.19,73.19
2016,3,16,10,0,866.0,106.0,4.8,21.0,665.0,86.35,67.91
2016,3,16,10,15,878.5,108.5,4.7,21.5,705.5,87.36,68.45
2016,3,16,10,30,891.0,111.0,4.6,22.0,746.0,97.84,76.92
2016,3,16,10,45,900.5,112.5,4.5,22.5,779.0,128.83,78.24
2016,3,16,11,0,910.0,114.0,4.4,23.0,812.0,190.96,109.65
2016,3,16,11,15,915.5,115.0,4.2,23.0,837.0,252.8,155.23
2016,3,16,11,30,921.0,116.0,4.0,23.0,862.0,314.67,207.09
2016,3,16,11,45,921.5,118.5,3.8,23.5,877.5,375.73,260.0
2016,3,16,12,0,922.0,121.0,3.6,24.0,893.0,435.85,311.8
2016,3,16,12,15,923.0,121.5,3.4,24.0,900.0,493.66,361.21
2016,3,16,12,30,924.0,122.0,3.2,24.0,907.0,550.06,408.03
2016,3,16,12,45,919.0,124.0,3.05,24.5,904.0,602.68,449.78
2016,3,16,13,0,914.0,126.0,2.9,25.0,901.0,652.9,488.17
2016,3,16,13,15,910.5,126.0,2.75,25.0,890.5,699.92,523.9
2016,3,16,13,30,907.0,126.0,2.6,25.0,880.0,744.2,556.62
2016,3,16,13,45,897.5,127.0,2.5,25.0,859.5,782.03,584.24
2016,3,16,14,0,888.0,128.0,2.4,25.0,839.0,816.37,608.19
2016,3,16,14,15,879.5,126.5,2.3,25.0,811.0,845.65,627.65
2016,3,16,14,30,871.0,125.0,2.2,25.0,783.0,882.01,651.78
2016,3,16,14,45,834.5,135.5,2.15,25.0,742.5,892.28,658.92
2016,3,16,15,0,798.0,146.0,2.1,25.0,702.0,897.08,662.83
2016,3,16,15,15,780.5,142.5,2.0,25.0,659.5,907.83,670.4
2016,3,16,15,30,763.0,139.0,1.9,25.0,617.0,907.49,670.71
2016,3,16,15,45,729.0,138.5,1.85,25.0,567.5,890.75,660.97
2016,3,16,16,0,695.0,138.0,1.8,25.0,518.0,869.67,648.58
2016,3,16,16,15,663.5,131.5,1.65,24.5,465.5,840.23,630.78
2016,3,16,16,30,632.0,125.0,1.5,24.0,413.0,807.06,610.3
2016,3,16,16,45,571.0,121.0,1.35,23.5,356.5,744.38,569.0
2016,3,16,17,0,510.0,117.0,1.2,23.0,300.0,673.98,521.31
2016,3,16,17,15,450.0,104.5,1.1,22.0,245.0,600.91,471.28
2016,3,16,17,30,390.0,92.0,1.0,21.0,190.0,527.54,418.36
2016,3,16,17,45,292.5,75.5,0.95,20.5,138.5,414.81,331.19
2016,3,16,18,0,195.0,59.0,0.9,20.0,87.0,288.49,229.15
2016,3,16,18,15,108.5,35.0,0.95,19.5,49.0,179.06,131.13
2016,3,16,18,30,22.0,11.0,1.0,19.0,11.0,27.13,0.0
2016,3,16,18,45,11.0,5.5,1.05,19.0,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,51.5,12.5,1.25,17.5,15.5,9.83,0.0
2016,3,17,7,0,103.0,25.0,1.4,18.0,31.0,18.85,6.14
2016,3,17,7,15,214.5,43.5,1.4,18.0,75.0,32.6,22.14
2016,3,17,7,30,326.0,62.0,1.4,18.0,119.0,46.34,34.82
2016,3,17,7,45,410.5,74.0,1.45,18.5,172.5,55.34,43.02
2016,3,17,8,0,495.0,86.0,1.5,19.0,226.0,67.26,53.46
2016,3,17,8,15,247.5,65.5,1.45,19.5,135.5,47.27,35.89
2016,3,17,8,30,0.0,45.0,1.4,20.0,45.0,34.4,24.51
2016,3,17,8,45,0.0,64.5,1.35,20.5,64.5,49.46,37.42
2016,3,17,9,0,0.0,84.0,1.3,21.0,84.0,64.59,50.16
2016,3,17,9,15,0.5,124.0,1.3,21.0,124.5,92.98,74.09
2016,3,17,9,30,1.0,164.0,1.3,21.0,165.0,120.21,96.64
2016,3,17,9,45,10.0,201.0,1.3,21.5,207.5,144.79,116.47
2016,3,17,10,0,19.0,238.0,1.3,22.0,250.0,168.66,135.39
2016,3,17,10,15,31.5,273.0,1.3,22.0,295.0,178.19,142.73
2016,3,17,10,30,44.0,308.0,1.3,22.0,340.0,196.64,157.29
2016,3,17,10,45,69.5,341.0,1.35,22.5,394.0,219.99,166.02
2016,3,17,11,0,95.0,374.0,1.4,23.0,448.0,251.74,187.25
2016,3,17,11,15,94.5,386.5,1.4,23.0,462.0,272.16,202.11
2016,3,17,11,30,94.0,399.0,1.4,23.0,476.0,292.76,217.74
2016,3,17,11,45,65.0,377.5,1.45,23.5,431.5,283.97,212.19
2016,3,17,12,0,36.0,356.0,1.5,24.0,387.0,269.63,202.2
2016,3,17,12,15,119.5,397.0,1.55,24.0,499.0,339.9,253.8
2016,3,17,12,30,203.0,438.0,1.6,24.0,611.0,424.87,315.89
2016,3,17,12,45,222.5,434.5,1.65,24.0,624.0,454.71,338.34
2016,3,17,13,0,242.0,431.0,1.7,24.0,637.0,485.81,361.97
2016,3,17,13,15,247.0,424.5,1.7,24.0,633.0,506.31,377.65
2016,3,17,13,30,252.0,418.0,1.7,24.0,629.0,535.73,399.48
2016,3,17,13,45,166.0,402.0,1.7,24.0,540.0,470.31,352.49
2016,3,17,14,0,80.0,386.0,1.7,24.0,451.0,391.58,294.92
2016,3,17,14,15,199.5,370.5,1.65,24.0,524.0,500.67,377.66
2016,3,17,14,30,319.0,355.0,1.6,24.0,597.0,620.24,464.54
2016,3,17,14,45,254.0,347.5,1.55,24.0,535.0,575.75,431.95
2016,3,17,15,0,189.0,340.0,1.5,24.0,473.0,506.05,382.4
2016,3,17,15,15,186.5,319.0,1.5,24.0,443.5,494.91,376.14
2016,3,17,15,30,184.0,298.0,1.5,24.0,414.0,482.13,368.27
2016,3,17,15,45,167.0,274.5,1.5,24.0,373.5,451.04,346.65
2016,3,17,16,0,150.0,251.0,1.5,24.0,333.0,418.03,323.44
2016,3,17,16,15,277.5,208.5,1.5,23.5,342.5,522.98,406.93
2016,3,17,16,30,405.0,166.0,1.5,23.0,352.0,626.41,486.82
2016,3,17,16,45,376.0,150.5,1.5,23.0,306.0,584.35,456.95
2016,3,17,17,0,347.0,135.0,1.5,23.0,260.0,517.89,410.05
2016,3,17,17,15,399.5,107.5,1.35,22.0,227.5,557.48,442.61
2016,3,17,17,30,452.0,80.0,1.2,21.0,195.0,569.21,451.18
2016,3,17,17,45,367.0,66.0,1.1,20.5,144.0,469.32,373.87
2016,3,17,18,0,282.0,52.0,1.0,20.0,93.0,372.32,295.33
2016,3,17,18,15,141.0,33.5,1.05,19.5,54.0,223.43,165.58
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,16.5,10.62,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,33.0,20.25,8.24
2016,3,18,7,15,200.0,47.0,1.0,18.5,77.5,35.0,24.24
2016,3,18,7,30,305.0,67.0,1.1,19.0,122.0,49.62,37.57
2016,3,18,7,45,386.5,80.5,1.25,19.5,175.0,59.48,46.46
2016,3,18,8,0,468.0,94.0,1.4,20.0,228.0,69.27,54.98
2016,3,18,8,15,234.0,74.5,1.45,20.0,141.5,52.93,40.73
2016,3,18,8,30,0.0,55.0,1.5,20.0,55.0,42.11,31.22
2016,3,18,8,45,0.0,70.0,1.6,20.5,70.0,53.72,41.08
2016,3,18,9,0,0.0,85.0,1.7,21.0,85.0,65.36,50.8
2016,3,18,9,15,0.0,90.0,1.7,21.0,90.0,69.19,53.87
2016,3,18,9,30,0.0,95.0,1.7,21.0,95.0,72.99,56.9
2016,3,18,9,45,1.0,132.0,1.75,21.5,133.0,99.33,78.76
2016,3,18,10,0,2.0,169.0,1.8,22.0,171.0,124.74,99.48
2016,3,18,10,15,1.0,160.0,1.75,22.0,161.5,119.06,94.48
2016,3,18,10,30,0.0,151.0,1.7,22.0,152.0,113.13,89.37
2016,3,18,10,45,19.5,240.5,1.65,22.5,256.0,174.39,132.49
2016,3,18,11,0,39.0,330.0,1.6,23.0,360.0,222.19,167.37
2016,3,18,11,15,20.5,240.0,1.5,23.0,256.0,172.99,130.01
2016,3,18,11,30,2.0,150.0,1.4,23.0,152.0,114.64,85.46
2016,3,18,11,45,11.0,229.0,1.3,23.5,239.0,175.08,131.89
2016,3,18,12,0,20.0,308.0,1.2,24.0,326.0,236.43,177.73
2016,3,18,12,15,29.0,338.5,1.05,24.0,364.0,262.71,196.91
2016,3,18,12,30,38.0,369.0,0.9,24.0,402.0,295.84,221.13
2016,3,18,12,45,235.0,368.0,0.8,24.5,569.5,416.7,308.72
2016,3,18,13,0,432.0,367.0,0.7,25.0,737.0,561.08,409.51
2016,3,18,13,15,227.0,341.5,0.8,25.0,536.0,435.55,321.9
2016,3,18,13,30,22.0,316.0,0.9,25.0,335.0,263.69,196.55
2016,3,18,13,45,271.0,313.5,1.0,25.5,533.0,483.76,361.74
2016,3,18,14,0,520.0,311.0,1.1,26.0,731.0,709.18,518.9
2016,3,18,14,15,474.5,314.5,1.2,26.0,688.0,704.55,515.13
2016,3,18,14,30,429.0,318.0,1.3,26.0,645.0,694.77,510.08
2016,3,18,14,45,505.0,274.5,1.4,26.0,642.5,743.33,547.14
2016,3,18,15,0,581.0,231.0,1.5,26.0,640.0,790.44,582.75
2016,3,18,15,15,474.5,249.0,1.5,25.5,570.5,730.33,542.45
2016,3,18,15,30,368.0,267.0,1.5,25.0,501.0,643.93,484.24
2016,3,18,15,45,184.0,207.0,1.55,25.0,324.0,390.35,301.49
2016,3,18,16,0,0.0,147.0,1.6,25.0,147.0,119.8,90.19
2016,3,18,16,15,0.0,133.5,1.6,24.5,133.5,108.92,82.54
2016,3,18,16,30,0.0,120.0,1.6,24.0,120.0,97.99,74.26
2016,3,18,16,45,0.0,104.0,1.65,23.5,104.0,84.55,63.8
2016,3,18,17,0,0.0,88.0,1.7,23.0,88.0,70.95,53.03
2016,3,18,17,15,0.0,72.0,2.0,22.5,72.0,57.17,41.9
2016,3,18,17,30,0.0,56.0,2.3,22.0,56.0,43.17,30.36
2016,3,18,17,45,0.0,41.0,2.65,21.5,41.0,31.34,20.41
2016,3,18,18,0,0.0,26.0,3.0,21.0,26.0,19.82,10.61
2016,3,18,18,15,0.0,15.0,3.75,20.0,15.0,11.4,3.15
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.15,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,6.8,6.0,10.0,7.87,0.0
2016,3,19,7,0,0.0,20.0,6.8,6.0,20.0,15.27,5.93
2016,3,19,7,15,8.0,43.0,6.85,6.0,44.5,31.93,22.88
2016,3,19,7,30,16.0,66.0,6.9,6.0,69.0,48.27,38.4
2016,3,19,7,45,33.0,89.0,6.95,6.5,98.0,63.63,52.74
2016,3,19,8,0,50.0,112.0,7.0,7.0,127.0,79.15,66.93
2016,3,19,8,15,97.5,139.0,7.0,7.5,175.5,95.27,81.34
2016,3,19,8,30,145.0,166.0,7.0,8.0,224.0,112.19,96.2
2016,3,19,8,45,433.5,141.5,7.05,8.5,348.0,96.98,82.04
2016,3,19,9,0,722.0,117.0,7.1,9.0,472.0,87.14,72.79
2016,3,19,9,15,748.5,122.0,7.05,9.5,524.5,89.55,74.54
2016,3,19,9,30,775.0,127.0,7.0,10.0,577.0,91.89,76.21
2016,3,19,9,45,799.0,129.0,7.0,11.0,625.0,100.16,82.95
2016,3,19,10,0,823.0,131.0,7.0,12.0,673.0,100.56,82.74
2016,3,19,10,15,837.5,134.0,6.95,12.0,714.0,101.32,83.19
2016,3,19,10,30,852.0,137.0,6.9,12.0,755.0,102.04,83.64
2016,3,19,10,45,867.5,136.5,6.85,12.5,789.5,140.64,87.8
2016,3,19,11,0,883.0,136.0,6.8,13.0,824.0,201.96,123.26
2016,3,19,11,15,890.0,137.5,6.75,13.5,849.5,264.48,172.62
2016,3,19,11,30,897.0,139.0,6.7,14.0,875.0,331.19,230.79
2016,3,19,11,45,906.5,136.5,6.65,14.5,893.5,391.1,285.14
2016,3,19,12,0,916.0,134.0,6.6,15.0,912.0,450.91,339.27
2016,3,19,12,15,918.5,134.5,6.5,15.0,919.5,509.28,391.96
2016,3,19,12,30,921.0,135.0,6.4,15.0,927.0,566.43,442.37
2016,3,19,12,45,925.0,132.5,6.35,15.0,927.0,620.79,489.41
2016,3,19,13,0,929.0,130.0,6.3,15.0,927.0,673.41,533.94
2016,3,19,13,15,926.5,129.0,6.2,15.0,916.5,720.99,573.4
2016,3,19,13,30,924.0,128.0,6.1,15.0,906.0,765.82,609.86
2016,3,19,13,45,923.0,125.0,6.1,15.5,887.5,807.1,642.17
2016,3,19,14,0,922.0,122.0,6.1,16.0,869.0,845.24,670.14
2016,3,19,14,15,915.0,120.5,6.05,15.5,841.0,876.56,694.98
2016,3,19,14,30,908.0,119.0,6.0,15.0,813.0,904.13,717.23
2016,3,19,14,45,901.5,115.0,5.95,15.0,778.0,925.83,733.96
2016,3,19,15,0,895.0,111.0,5.9,15.0,743.0,943.52,747.95
2016,3,19,15,15,881.0,108.0,5.8,15.0,700.0,963.15,763.25
2016,3,19,15,30,867.0,105.0,5.7,15.0,657.0,966.94,767.19
2016,3,19,15,45,850.5,101.0,5.65,15.0,608.5,962.91,766.06
2016,3,19,16,0,834.0,97.0,5.6,15.0,560.0,954.66,762.08
2016,3,19,16,15,808.5,93.0,5.45,14.5,506.0,933.55,749.6
2016,3,19,16,30,783.0,89.0,5.3,14.0,452.0,908.49,734.17
2016,3,19,16,45,747.0,83.5,5.15,13.5,394.5,867.68,706.69
2016,3,19,17,0,711.0,78.0,5.0,13.0,337.0,831.49,682.04
2016,3,19,17,15,656.5,71.0,4.6,12.5,279.0,765.98,632.34
2016,3,19,17,30,602.0,64.0,4.2,12.0,221.0,698.87,579.42
2016,3,19,17,45,514.5,54.5,3.8,11.5,165.0,596.98,496.66
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,496.26,410.37
2016,3,19,18,15,278.0,30.0,3.25,10.5,64.5,339.18,267.92
2016,3,19,18,30,129.0,15.0,3.1,10.0,20.0,160.96,0.0
2016,3,19,18,45,64.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,3.5,23.0,10.23,0.0
2016,3,20,7,0,272.0,26.0,3.5,4.0,46.0,21.37,11.41
2016,3,20,7,15,394.5,38.5,3.55,5.0,97.0,31.64,22.84
2016,3,20,7,30,517.0,51.0,3.6,6.0,148.0,41.96,32.73
2016,3,20,7,45,587.0,60.0,3.65,7.0,205.5,49.06,39.4
2016,3,20,8,0,657.0,69.0,3.7,8.0,263.0,56.14,45.76
2016,3,20,8,15,704.0,75.0,3.75,8.5,322.5,60.66,49.7
2016,3,20,8,30,751.0,81.0,3.8,9.0,382.0,70.5,58.33
2016,3,20,8,45,782.5,86.5,3.9,10.0,439.0,74.56,61.51
2016,3,20,9,0,814.0,92.0,4.0,11.0,496.0,78.51,64.54
2016,3,20,9,15,837.5,95.5,3.95,11.0,549.5,80.78,66.3
2016,3,20,9,30,861.0,99.0,3.9,11.0,603.0,82.97,68.0
2016,3,20,9,45,878.0,102.0,3.9,11.5,651.0,84.6,69.07
2016,3,20,10,0,895.0,105.0,3.9,12.0,699.0,95.0,77.8
2016,3,20,10,15,907.5,107.5,3.95,12.5,740.5,96.58,78.81
2016,3,20,10,30,920.0,110.0,4.0,13.0,782.0,98.02,79.73
2016,3,20,10,45,930.0,111.5,4.05,13.5,816.0,142.81,86.08
2016,3,20,11,0,940.0,113.0,4.1,14.0,850.0,206.88,123.59
2016,3,20,11,15,946.0,114.5,4.15,14.0,875.5,270.94,174.33
2016,3,20,11,30,952.0,116.0,4.2,14.0,901.0,335.08,230.7
2016,3,20,11,45,958.0,115.5,4.3,14.5,918.5,397.78,287.18
2016,3,20,12,0,964.0,115.0,4.4,15.0,936.0,460.0,342.92
2016,3,20,12,15,965.5,115.5,4.45,15.0,944.0,520.18,396.56
2016,3,20,12,30,967.0,116.0,4.5,15.0,952.0,578.9,447.69
2016,3,20,12,45,968.5,115.0,4.6,15.5,951.0,634.82,494.55
2016,3,20,13,0,970.0,114.0,4.7,16.0,950.0,688.71,538.54
2016,3,20,13,15,967.5,113.5,4.7,16.0,939.0,738.13,578.68
2016,3,20,13,30,965.0,113.0,4.7,16.0,928.0,784.71,615.83
2016,3,20,13,45,963.0,111.0,4.7,16.0,909.0,827.28,649.15
2016,3,20,14,0,961.0,109.0,4.7,16.0,890.0,866.57,677.93
2016,3,20,14,15,954.0,107.5,4.7,16.0,861.5,898.79,701.64
2016,3,20,14,30,947.0,106.0,4.7,16.0,833.0,927.12,722.68
2016,3,20,14,45,940.0,103.0,4.7,16.0,797.5,949.96,739.96
2016,3,20,15,0,933.0,100.0,4.7,16.0,762.0,968.69,754.54
2016,3,20,15,15,920.0,97.5,4.6,15.5,718.5,978.28,763.52
2016,3,20,15,30,907.0,95.0,4.5,15.0,675.0,983.59,769.73
2016,3,20,15,45,893.0,91.0,4.45,15.0,626.0,981.99,770.26
2016,3,20,16,0,879.0,87.0,4.4,15.0,577.0,988.07,776.5
2016,3,20,16,15,855.0,83.5,4.2,14.5,522.0,969.06,765.34
2016,3,20,16,30,831.0,80.0,4.0,14.0,467.0,946.04,751.81
2016,3,20,16,45,800.5,74.5,3.8,14.0,409.5,910.36,727.5
2016,3,20,17,0,770.0,69.0,3.6,14.0,352.0,871.28,700.23
2016,3,20,17,15,719.0,63.5,3.1,12.5,292.5,809.47,656.95
2016,3,20,17,30,668.0,58.0,2.6,11.0,233.0,753.77,615.84
2016,3,20,17,45,588.0,49.5,2.1,10.0,175.5,658.96,540.33
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,565.25,460.84
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,404.29,318.58
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,223.78,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.9,3.0,27.0,10.23,0.0
2016,3,21,7,0,346.0,26.0,2.2,4.0,54.0,21.59,12.13
2016,3,21,7,15,468.0,37.0,2.35,4.5,107.5,30.82,22.25
2016,3,21,7,30,590.0,48.0,2.5,5.0,161.0,40.16,31.28
2016,3,21,7,45,658.5,55.0,2.7,6.0,221.0,49.83,40.28
2016,3,21,8,0,727.0,62.0,2.9,7.0,281.0,56.11,45.92
2016,3,21,8,15,770.5,67.0,3.05,8.0,341.0,60.46,49.61
2016,3,21,8,30,814.0,72.0,3.2,9.0,401.0,64.79,53.16
2016,3,21,8,45,843.5,76.0,3.4,10.0,459.0,68.08,55.7
2016,3,21,9,0,873.0,80.0,3.6,11.0,517.0,71.31,58.13
2016,3,21,9,15,894.0,83.0,3.55,11.5,570.5,81.23,66.55
2016,3,21,9,30,915.0,86.0,3.5,12.0,624.0,84.08,68.68
2016,3,21,9,45,929.5,88.5,3.45,12.5,672.5,86.29,70.25
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,88.34,71.69
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,89.85,72.68
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,91.23,73.56
2016,3,21,10,45,973.5,96.5,3.4,14.5,837.5,141.07,81.76
2016,3,21,11,0,981.0,98.0,3.4,15.0,871.0,207.22,121.23
2016,3,21,11,15,986.5,99.0,3.35,15.5,896.5,273.1,173.22
2016,3,21,11,30,992.0,100.0,3.3,16.0,922.0,338.93,230.33
2016,3,21,11,45,994.5,101.0,3.3,16.5,938.5,403.47,287.81
2016,3,21,12,0,997.0,102.0,3.3,17.0,955.0,467.12,343.91
2016,3,21,12,15,998.5,102.5,3.3,17.0,962.5,528.82,397.78
2016,3,21,12,30,1000.0,103.0,3.3,17.0,970.0,588.99,448.94
2016,3,21,12,45,999.0,103.0,3.3,17.5,968.0,645.61,495.0
2016,3,21,13,0,998.0,103.0,3.3,18.0,966.0,699.92,537.8
2016,3,21,13,15,995.5,102.5,3.35,18.0,955.0,750.29,577.75
2016,3,21,13,30,993.0,102.0,3.4,18.0,944.0,797.73,614.69
2016,3,21,13,45,988.0,101.0,3.45,18.5,923.5,839.71,645.12
2016,3,21,14,0,983.0,100.0,3.5,19.0,903.0,878.15,671.38
2016,3,21,14,15,976.5,99.0,3.55,19.0,874.0,911.67,695.49
2016,3,21,14,30,970.0,98.0,3.6,19.0,845.0,941.29,717.02
2016,3,21,14,45,950.5,101.0,3.65,19.0,806.0,959.59,730.93
2016,3,21,15,0,931.0,104.0,3.7,19.0,767.0,973.45,742.07
2016,3,21,15,15,917.5,101.5,3.7,18.5,723.0,982.56,751.32
2016,3,21,15,30,904.0,99.0,3.7,18.0,679.0,987.38,757.9
2016,3,21,15,45,887.0,95.5,3.75,18.0,629.0,995.51,765.95
2016,3,21,16,0,870.0,92.0,3.8,18.0,579.0,987.41,762.96
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.0,967.31,751.92
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,943.19,738.08
2016,3,21,16,45,786.5,80.0,3.4,16.5,411.0,905.11,714.38
2016,3,21,17,0,753.0,75.0,3.3,16.0,353.0,863.61,687.59
2016,3,21,17,15,701.0,68.5,3.0,15.0,293.0,807.47,648.86
2016,3,21,17,30,649.0,62.0,2.7,14.0,233.0,742.56,601.43
2016,3,21,17,45,565.5,53.0,2.45,13.0,176.0,643.87,525.27
2016,3,21,18,0,482.0,44.0,2.2,12.0,119.0,546.26,444.85
2016,3,21,18,15,331.5,30.5,2.35,11.5,72.0,387.36,305.92
2016,3,21,18,30,181.0,17.0,2.5,11.0,25.0,210.31,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.5,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,12.2,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,25.39,15.38
2016,3,22,7,15,369.0,45.0,5.5,9.0,104.0,36.7,27.05
2016,3,22,7,30,487.0,59.0,5.8,10.0,155.0,47.96,37.64
2016,3,22,7,45,568.5,66.5,6.15,11.0,214.0,53.75,42.98
2016,3,22,8,0,650.0,74.0,6.5,12.0,273.0,59.65,48.17
2016,3,22,8,15,696.0,80.5,6.7,13.0,331.5,64.36,52.1
2016,3,22,8,30,742.0,87.0,6.9,14.0,390.0,69.03,55.86
2016,3,22,8,45,775.5,91.0,7.15,15.0,447.0,77.6,62.96
2016,3,22,9,0,809.0,95.0,7.4,16.0,504.0,80.39,64.91
2016,3,22,9,15,831.0,99.0,7.4,16.5,556.5,82.87,66.69
2016,3,22,9,30,853.0,103.0,7.4,17.0,609.0,85.24,68.38
2016,3,22,9,45,869.5,105.5,7.4,17.5,656.0,86.42,69.04
2016,3,22,10,0,886.0,108.0,7.4,18.0,703.0,87.53,69.66
2016,3,22,10,15,898.0,110.5,7.4,18.5,743.5,97.86,78.13
2016,3,22,10,30,910.0,113.0,7.4,19.0,784.0,99.19,78.93
2016,3,22,10,45,918.5,114.5,7.4,19.5,817.0,149.82,87.88
2016,3,22,11,0,927.0,116.0,7.4,20.0,850.0,213.0,126.17
2016,3,22,11,15,932.5,117.5,7.35,20.5,874.5,276.17,176.12
2016,3,22,11,30,938.0,119.0,7.3,21.0,899.0,339.36,230.92
2016,3,22,11,45,938.5,121.5,7.3,21.5,914.5,401.31,286.23
2016,3,22,12,0,939.0,124.0,7.3,22.0,930.0,462.28,340.3
2016,3,22,12,15,940.0,124.0,7.25,22.0,937.0,520.6,391.83
2016,3,22,12,30,941.0,124.0,7.2,22.0,944.0,577.44,440.93
2016,3,22,12,45,940.0,124.0,7.15,22.5,941.5,631.46,485.68
2016,3,22,13,0,939.0,124.0,7.1,23.0,939.0,683.32,527.45
2016,3,22,13,15,936.0,123.0,7.05,23.0,927.5,730.7,565.86
2016,3,22,13,30,933.0,122.0,7.0,23.0,916.0,775.24,601.36
2016,3,22,13,45,928.0,121.0,6.95,23.0,896.0,815.25,632.85
2016,3,22,14,0,923.0,120.0,6.9,23.0,876.0,851.9,659.78
2016,3,22,14,15,915.5,118.5,6.8,23.0,847.5,882.54,682.18
2016,3,22,14,30,908.0,117.0,6.7,23.0,819.0,909.37,701.9
2016,3,22,14,45,902.0,112.0,6.65,23.0,783.5,930.16,717.63
2016,3,22,15,0,896.0,107.0,6.6,23.0,748.0,946.88,730.65
2016,3,22,15,15,881.5,104.5,6.5,23.0,704.5,954.29,736.98
2016,3,22,15,30,867.0,102.0,6.4,23.0,661.0,969.61,749.19
2016,3,22,15,45,847.0,99.5,6.35,23.0,611.0,963.57,746.63
2016,3,22,16,0,827.0,97.0,6.3,23.0,561.0,953.31,741.35
2016,3,22,16,15,800.5,93.0,6.15,22.5,507.0,930.81,728.3
2016,3,22,16,30,774.0,89.0,6.0,22.0,453.0,904.4,712.4
2016,3,22,16,45,735.0,84.0,5.85,21.5,395.5,867.71,688.71
2016,3,22,17,0,696.0,79.0,5.7,21.0,338.0,822.02,657.73
2016,3,22,17,15,642.5,72.5,5.5,20.5,280.5,757.85,611.45
2016,3,22,17,30,589.0,66.0,5.3,20.0,223.0,692.1,561.91
2016,3,22,17,45,499.5,56.5,5.15,19.5,167.5,587.97,479.72
2016,3,22,18,0,410.0,47.0,5.0,19.0,112.0,485.13,394.07
2016,3,22,18,15,271.0,32.0,5.0,18.5,67.5,336.17,263.74
2016,3,22,18,30,132.0,17.0,5.0,18.0,23.0,165.92,0.0
2016,3,22,18,45,66.0,8.5,5.0,17.5,11.5,60.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.5,18.0,5.5,15.5,24.5,14.16,0.0
2016,3,23,7,0,139.0,36.0,5.6,16.0,49.0,26.83,16.29
2016,3,23,7,15,243.0,55.0,5.8,16.5,96.5,40.87,29.86
2016,3,23,7,30,347.0,74.0,6.0,17.0,144.0,54.74,42.55
2016,3,23,7,45,173.5,75.0,6.25,17.5,110.0,54.71,42.72
2016,3,23,8,0,0.0,76.0,6.5,18.0,76.0,57.39,45.03
2016,3,23,8,15,65.5,126.0,6.65,18.5,153.0,89.9,73.23
2016,3,23,8,30,131.0,176.0,6.8,19.0,230.0,117.77,96.94
2016,3,23,8,45,131.5,201.5,7.0,19.5,262.5,132.41,108.94
2016,3,23,9,0,132.0,227.0,7.2,20.0,295.0,146.48,120.3
2016,3,23,9,15,112.0,249.0,7.1,20.5,310.5,164.03,134.43
2016,3,23,9,30,92.0,271.0,7.0,21.0,326.0,176.12,143.83
2016,3,23,9,45,455.5,197.5,6.95,21.5,501.5,123.3,98.95
2016,3,23,10,0,819.0,124.0,6.9,22.0,677.0,95.36,75.09
2016,3,23,10,15,832.5,127.0,6.8,22.5,717.0,96.18,75.45
2016,3,23,10,30,846.0,130.0,6.7,23.0,757.0,96.95,75.78
2016,3,23,10,45,859.5,129.5,6.6,23.5,790.5,147.61,85.43
2016,3,23,11,0,873.0,129.0,6.5,24.0,824.0,215.18,127.84
2016,3,23,11,15,880.0,130.5,6.3,24.0,848.5,275.53,175.26
2016,3,23,11,30,887.0,132.0,6.1,24.0,873.0,336.14,227.26
2016,3,23,11,45,894.5,131.0,5.95,24.5,890.5,395.43,278.97
2016,3,23,12,0,902.0,130.0,5.8,25.0,908.0,454.48,329.96
2016,3,23,12,15,904.0,130.0,5.65,25.5,915.5,511.23,378.02
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,566.69,423.56
2016,3,23,12,45,908.0,128.5,5.35,26.5,922.0,619.55,465.64
2016,3,23,13,0,910.0,127.0,5.2,27.0,921.0,670.56,504.94
2016,3,23,13,15,907.5,126.5,5.05,27.0,910.0,717.28,540.95
2016,3,23,13,30,905.0,126.0,4.9,27.0,899.0,761.33,574.1
2016,3,23,13,45,902.0,124.0,4.8,27.0,880.0,800.84,603.57
2016,3,23,14,0,899.0,122.0,4.7,27.0,861.0,837.17,628.68
2016,3,23,14,15,891.5,120.5,4.6,27.0,833.0,866.91,649.13
2016,3,23,14,30,884.0,119.0,4.5,27.0,805.0,892.93,667.19
2016,3,23,14,45,865.5,121.0,4.4,27.0,767.5,920.61,686.57
2016,3,23,15,0,847.0,123.0,4.3,27.0,730.0,933.08,695.71
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,939.56,702.45
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,941.82,706.56
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,934.88,703.51
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,923.8,697.87
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,907.34,688.9
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,880.9,672.99
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,839.67,646.78
2016,3,23,17,0,658.0,86.0,3.1,24.0,333.0,795.52,617.91
2016,3,23,17,15,604.5,78.5,2.9,23.0,276.0,730.2,573.74
2016,3,23,17,30,551.0,71.0,2.7,22.0,219.0,663.28,526.24
2016,3,23,17,45,463.5,61.0,2.5,21.5,164.5,560.61,447.8
2016,3,23,18,0,376.0,51.0,2.3,21.0,110.0,458.84,365.77
2016,3,23,18,15,188.0,37.5,2.5,20.5,67.0,269.41,208.54
2016,3,23,18,30,0.0,24.0,2.7,20.0,24.0,29.68,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.5,12.0,9.44,0.0
