Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,14.0,5.8,7.5,31.0,11.38,0.0
2016,3,24,7,0,357.0,28.0,6.0,8.0,62.0,23.18,14.11
2016,3,24,7,15,470.5,38.5,6.15,8.5,115.5,31.96,23.0
2016,3,24,7,30,584.0,49.0,6.3,9.0,169.0,40.82,31.41
2016,3,24,7,45,652.0,55.5,6.5,9.5,228.5,50.1,39.97
2016,3,24,8,0,720.0,62.0,6.7,10.0,288.0,55.96,45.21
2016,3,24,8,15,762.5,67.0,6.7,10.5,348.0,60.29,48.92
2016,3,24,8,30,805.0,72.0,6.7,11.0,408.0,64.58,52.5
2016,3,24,8,45,839.5,74.0,6.75,11.5,466.5,66.53,53.93
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,75.85,61.87
2016,3,24,9,15,894.5,79.0,6.75,12.5,578.5,78.86,64.17
2016,3,24,9,30,915.0,82.0,6.7,13.0,632.0,81.72,66.32
2016,3,24,9,45,931.0,84.0,6.65,13.5,680.5,83.68,67.7
2016,3,24,10,0,947.0,86.0,6.6,14.0,729.0,85.51,68.96
2016,3,24,10,15,958.0,87.5,6.55,14.0,770.0,86.76,69.88
2016,3,24,10,30,969.0,89.0,6.5,14.0,811.0,87.9,70.71
2016,3,24,10,45,975.5,91.0,6.5,14.5,844.5,148.0,84.05
2016,3,24,11,0,982.0,93.0,6.5,15.0,878.0,214.26,126.74
2016,3,24,11,15,987.5,94.0,6.4,15.5,903.5,280.02,180.5
2016,3,24,11,30,993.0,95.0,6.3,16.0,929.0,345.72,238.82
2016,3,24,11,45,994.5,96.5,6.25,16.5,945.0,410.09,297.29
2016,3,24,12,0,996.0,98.0,6.2,17.0,961.0,473.44,354.25
2016,3,24,12,15,997.5,98.5,6.1,17.0,968.5,534.84,408.93
2016,3,24,12,30,999.0,99.0,6.0,17.0,976.0,594.7,460.9
2016,3,24,12,45,999.0,98.5,5.95,17.5,974.0,651.14,507.95
2016,3,24,13,0,999.0,98.0,5.9,18.0,972.0,705.35,551.8
2016,3,24,13,15,997.0,98.0,5.8,18.0,961.0,756.16,592.77
2016,3,24,13,30,995.0,98.0,5.7,18.0,950.0,804.1,630.63
2016,3,24,13,45,991.5,97.0,5.65,18.0,930.0,846.92,662.93
2016,3,24,14,0,988.0,96.0,5.6,18.0,910.0,886.3,691.65
2016,3,24,14,15,981.5,94.5,5.5,18.0,881.5,919.1,715.29
2016,3,24,14,30,975.0,93.0,5.4,18.0,853.0,947.93,736.12
2016,3,24,14,45,963.5,93.0,5.3,18.5,815.5,969.87,750.63
2016,3,24,15,0,952.0,93.0,5.2,19.0,778.0,987.57,762.25
2016,3,24,15,15,939.5,91.0,5.05,18.5,734.5,997.89,771.44
2016,3,24,15,30,927.0,89.0,4.9,18.0,691.0,1003.92,777.83
2016,3,24,15,45,911.5,86.0,4.75,18.0,641.0,1001.63,777.08
2016,3,24,16,0,896.0,83.0,4.6,18.0,591.0,995.14,773.59
2016,3,24,16,15,873.0,79.5,4.3,17.5,536.0,976.61,762.07
2016,3,24,16,30,850.0,76.0,4.0,17.0,481.0,965.95,756.96
2016,3,24,16,45,817.5,72.0,3.7,17.0,422.5,929.66,731.96
2016,3,24,17,0,785.0,68.0,3.4,17.0,364.0,890.01,704.22
2016,3,24,17,15,736.0,62.5,2.9,16.0,304.0,829.44,661.52
2016,3,24,17,30,687.0,57.0,2.4,15.0,244.0,766.68,615.08
2016,3,24,17,45,606.5,49.5,1.95,14.0,185.5,679.25,547.35
2016,3,24,18,0,526.0,42.0,1.5,13.0,127.0,585.47,470.23
2016,3,24,18,15,379.0,30.0,1.45,12.5,78.5,429.44,338.18
2016,3,24,18,30,232.0,18.0,1.4,12.0,30.0,259.61,48.49
2016,3,24,18,45,116.0,9.0,1.4,11.5,15.0,102.29,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,12.61,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,25.66,16.55
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,34.35,25.31
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,43.12,33.61
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,49.15,39.11
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,59.71,48.45
2016,3,25,8,15,746.5,72.5,1.5,12.0,351.0,64.22,52.15
2016,3,25,8,30,787.0,78.0,1.9,13.0,410.0,68.67,55.69
2016,3,25,8,45,812.0,83.0,2.3,14.0,465.5,72.36,58.5
2016,3,25,9,0,837.0,88.0,2.7,15.0,521.0,75.93,61.15
2016,3,25,9,15,857.0,91.0,2.7,15.5,573.5,77.89,62.51
2016,3,25,9,30,877.0,94.0,2.7,16.0,626.0,79.78,63.8
2016,3,25,9,45,888.5,98.5,2.7,16.5,671.5,91.13,73.2
2016,3,25,10,0,900.0,103.0,2.7,17.0,717.0,93.94,75.24
2016,3,25,10,15,911.0,105.0,2.65,17.5,757.5,95.16,75.93
2016,3,25,10,30,922.0,107.0,2.6,18.0,798.0,96.23,76.53
2016,3,25,10,45,926.5,110.5,2.55,18.5,830.0,157.74,90.84
2016,3,25,11,0,931.0,114.0,2.5,19.0,862.0,221.81,131.89
2016,3,25,11,15,936.5,115.0,2.45,19.0,886.5,284.81,182.35
2016,3,25,11,30,942.0,116.0,2.4,19.0,911.0,347.79,236.77
2016,3,25,11,45,941.5,119.0,2.4,19.5,925.5,409.75,290.89
2016,3,25,12,0,941.0,122.0,2.4,20.0,940.0,470.62,343.21
2016,3,25,12,15,941.5,122.5,2.45,20.0,946.5,528.96,392.98
2016,3,25,12,30,942.0,123.0,2.5,20.0,953.0,585.79,440.2
2016,3,25,12,45,937.0,125.5,2.6,20.5,949.5,639.22,482.84
2016,3,25,13,0,932.0,128.0,2.7,21.0,946.0,690.23,522.4
2016,3,25,13,15,928.5,127.0,2.8,21.0,934.0,736.87,558.89
2016,3,25,13,30,925.0,126.0,2.9,21.0,922.0,780.64,592.64
2016,3,25,13,45,916.5,127.0,3.0,21.5,900.5,819.28,620.82
2016,3,25,14,0,908.0,128.0,3.1,22.0,879.0,854.43,644.78
2016,3,25,14,15,899.5,126.0,3.15,22.0,850.0,883.23,665.36
2016,3,25,14,30,891.0,124.0,3.2,22.0,821.0,908.18,683.46
2016,3,25,14,45,880.5,121.5,3.3,22.0,784.5,926.94,697.86
2016,3,25,15,0,870.0,119.0,3.4,22.0,748.0,954.0,718.15
2016,3,25,15,15,855.5,116.0,3.45,21.5,705.0,960.67,725.8
2016,3,25,15,30,841.0,113.0,3.5,21.0,662.0,963.06,730.94
2016,3,25,15,45,820.5,110.0,3.55,21.0,612.5,955.41,728.05
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,943.55,722.5
2016,3,25,16,15,773.5,102.5,3.45,20.5,509.0,920.0,709.0
2016,3,25,16,30,747.0,98.0,3.3,20.0,455.0,900.04,698.03
2016,3,25,16,45,710.5,92.0,3.2,19.5,398.5,858.14,671.59
2016,3,25,17,0,674.0,86.0,3.1,19.0,342.0,813.31,642.47
2016,3,25,17,15,621.0,78.5,2.8,18.0,284.5,748.03,597.2
2016,3,25,17,30,568.0,71.0,2.5,17.0,227.0,681.13,548.65
2016,3,25,17,45,486.5,60.5,2.25,16.0,172.0,582.88,473.44
2016,3,25,18,0,405.0,50.0,2.0,15.0,117.0,485.62,394.51
2016,3,25,18,15,273.5,34.5,2.0,14.5,72.0,341.93,271.98
2016,3,25,18,30,142.0,19.0,2.0,14.0,27.0,181.47,49.63
2016,3,25,18,45,71.0,9.5,2.0,13.5,13.5,65.81,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,15.85,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,31.16,21.22
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,45.16,34.69
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,58.9,47.45
2016,3,26,7,45,180.5,95.5,3.0,12.0,134.5,67.88,55.53
2016,3,26,8,0,3.0,111.0,3.2,13.0,112.0,80.67,66.69
2016,3,26,8,15,72.0,146.5,3.2,13.5,177.0,102.13,85.33
2016,3,26,8,30,141.0,182.0,3.2,14.0,242.0,121.49,101.77
2016,3,26,8,45,93.0,198.0,3.25,15.0,240.0,134.29,112.05
2016,3,26,9,0,45.0,214.0,3.3,16.0,238.0,143.44,119.03
2016,3,26,9,15,129.0,247.5,3.15,16.5,324.5,157.76,130.51
2016,3,26,9,30,213.0,281.0,3.0,17.0,411.0,176.65,145.67
2016,3,26,9,45,209.5,305.0,2.95,18.0,441.0,188.26,154.31
2016,3,26,10,0,206.0,329.0,2.9,19.0,471.0,199.3,162.38
2016,3,26,10,15,226.0,347.0,2.8,19.5,510.5,207.95,168.71
2016,3,26,10,30,246.0,365.0,2.7,20.0,550.0,216.68,175.09
2016,3,26,10,45,358.5,343.5,2.6,20.5,626.0,229.55,164.44
2016,3,26,11,0,471.0,322.0,2.5,21.0,702.0,258.67,178.37
2016,3,26,11,15,664.0,239.0,2.45,21.0,792.0,290.85,196.3
2016,3,26,11,30,857.0,156.0,2.4,21.0,882.0,347.67,237.86
2016,3,26,11,45,857.5,159.0,2.4,21.5,896.5,407.33,289.09
2016,3,26,12,0,858.0,162.0,2.4,22.0,911.0,466.24,338.82
2016,3,26,12,15,859.5,162.5,2.45,22.0,918.0,522.89,386.33
2016,3,26,12,30,861.0,163.0,2.5,22.0,925.0,578.35,431.65
2016,3,26,12,45,858.0,164.0,2.6,22.5,922.0,630.17,472.38
2016,3,26,13,0,855.0,165.0,2.7,23.0,919.0,679.84,510.37
2016,3,26,13,15,852.0,164.0,2.8,23.0,907.5,725.5,545.62
2016,3,26,13,30,849.0,163.0,2.9,23.0,896.0,768.45,578.32
2016,3,26,13,45,843.0,161.5,3.05,23.5,876.0,805.76,605.72
2016,3,26,14,0,837.0,160.0,3.2,24.0,856.0,839.69,630.32
2016,3,26,14,15,687.0,224.5,3.25,23.5,783.0,817.98,615.24
2016,3,26,14,30,537.0,289.0,3.3,23.0,710.0,772.77,583.68
2016,3,26,14,45,674.0,215.5,3.35,23.0,720.0,856.59,647.42
2016,3,26,15,0,811.0,142.0,3.4,23.0,730.0,925.6,696.58
2016,3,26,15,15,569.0,215.0,3.35,23.0,616.0,794.25,605.14
2016,3,26,15,30,327.0,288.0,3.3,23.0,502.0,634.05,487.53
2016,3,26,15,45,327.0,264.5,3.3,23.0,465.0,620.73,480.79
2016,3,26,16,0,327.0,241.0,3.3,23.0,428.0,604.94,471.4
2016,3,26,16,15,285.5,222.5,3.1,22.5,375.0,551.78,433.49
2016,3,26,16,30,244.0,204.0,2.9,22.0,322.0,496.65,393.53
2016,3,26,16,45,226.0,182.5,2.75,21.5,281.5,459.45,367.23
2016,3,26,17,0,208.0,161.0,2.6,21.0,241.0,398.81,322.42
2016,3,26,17,15,191.0,136.0,2.3,20.0,200.0,355.84,290.37
2016,3,26,17,30,174.0,111.0,2.0,19.0,159.0,311.55,255.98
2016,3,26,17,45,143.0,87.0,1.75,18.5,120.5,254.56,209.05
2016,3,26,18,0,112.0,63.0,1.5,18.0,82.0,196.66,159.74
2016,3,26,18,15,56.0,41.0,1.55,17.5,50.5,119.32,92.05
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,16.35,0.43
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,7.47,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,70.0,22.0,3.9,13.5,30.0,16.56,0.94
2016,3,27,7,0,140.0,44.0,4.5,14.0,60.0,32.44,22.06
2016,3,27,7,15,230.5,65.0,4.75,14.0,108.5,47.63,36.39
2016,3,27,7,30,321.0,86.0,5.0,14.0,157.0,62.58,50.16
2016,3,27,7,45,160.5,67.5,5.25,14.5,103.0,49.73,38.84
2016,3,27,8,0,0.0,49.0,5.5,15.0,49.0,37.47,27.84
2016,3,27,8,15,6.5,101.5,5.7,15.0,104.5,75.83,61.76
2016,3,27,8,30,13.0,154.0,5.9,15.0,160.0,110.78,92.19
2016,3,27,8,45,10.5,165.0,6.15,15.5,170.0,118.98,98.78
2016,3,27,9,0,8.0,176.0,6.4,16.0,180.0,127.04,105.2
2016,3,27,9,15,161.5,221.0,6.4,16.0,320.0,145.31,120.51
2016,3,27,9,30,315.0,266.0,6.4,16.0,460.0,164.13,136.17
2016,3,27,9,45,366.5,275.0,6.45,16.5,516.5,168.91,139.56
2016,3,27,10,0,418.0,284.0,6.5,17.0,573.0,164.48,135.19
2016,3,27,10,15,234.0,308.5,6.35,17.0,472.0,178.14,146.36
2016,3,27,10,30,50.0,333.0,6.2,17.0,371.0,210.29,172.9
2016,3,27,10,45,134.5,368.5,6.1,17.5,476.5,233.65,178.35
2016,3,27,11,0,219.0,404.0,6.0,18.0,582.0,282.58,211.45
2016,3,27,11,15,545.0,278.5,5.85,18.0,738.0,292.24,206.36
2016,3,27,11,30,871.0,153.0,5.7,18.0,894.0,352.53,246.95
2016,3,27,11,45,892.5,143.5,5.6,18.5,914.5,413.54,300.57
2016,3,27,12,0,914.0,134.0,5.5,19.0,935.0,473.09,352.59
2016,3,27,12,15,916.0,134.0,5.4,19.0,942.0,530.44,402.7
2016,3,27,12,30,918.0,134.0,5.3,19.0,949.0,586.49,450.4
2016,3,27,12,45,923.0,130.5,5.25,19.5,948.5,640.21,494.2
2016,3,27,13,0,928.0,127.0,5.2,20.0,948.0,692.22,535.39
2016,3,27,13,15,925.5,126.5,5.15,20.0,936.5,739.56,573.02
2016,3,27,13,30,923.0,126.0,5.1,20.0,925.0,784.17,607.82
2016,3,27,13,45,921.5,123.0,5.1,20.5,906.0,824.46,637.4
2016,3,27,14,0,920.0,120.0,5.1,21.0,887.0,861.54,663.0
2016,3,27,14,15,913.0,118.5,5.05,21.0,858.5,892.04,684.9
2016,3,27,14,30,906.0,117.0,5.0,21.0,830.0,918.77,704.21
2016,3,27,14,45,899.0,113.5,4.95,21.0,794.5,939.66,719.54
2016,3,27,15,0,892.0,110.0,4.9,21.0,759.0,956.56,732.26
2016,3,27,15,15,879.0,107.5,4.8,20.5,716.0,964.85,740.24
2016,3,27,15,30,866.0,105.0,4.7,20.0,673.0,981.52,754.33
2016,3,27,15,45,851.5,100.5,4.65,20.0,624.5,977.92,753.38
2016,3,27,16,0,837.0,96.0,4.6,20.0,576.0,970.16,749.86
2016,3,27,16,15,812.5,92.0,4.4,19.5,522.5,949.06,737.31
2016,3,27,16,30,788.0,88.0,4.2,19.0,469.0,924.08,722.61
2016,3,27,16,45,757.5,82.5,4.05,19.0,412.0,887.7,698.5
2016,3,27,17,0,727.0,77.0,3.9,19.0,355.0,848.04,671.58
2016,3,27,17,15,677.0,70.5,3.4,18.0,297.0,793.18,633.29
2016,3,27,17,30,627.0,64.0,2.9,17.0,239.0,729.69,586.7
2016,3,27,17,45,552.0,55.0,2.4,16.0,182.5,638.31,516.15
2016,3,27,18,0,477.0,46.0,1.9,15.0,126.0,547.82,442.05
2016,3,27,18,15,341.0,33.0,1.85,14.5,79.0,400.6,318.34
2016,3,27,18,30,205.0,20.0,1.8,14.0,32.0,243.69,103.65
2016,3,27,18,45,102.5,10.0,1.8,13.5,16.0,92.24,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,17.5,2.4,7.0,38.0,14.16,1.98
2016,3,28,7,0,355.0,35.0,2.7,8.0,76.0,28.79,19.64
2016,3,28,7,15,458.5,46.0,2.75,8.5,129.5,37.72,28.41
2016,3,28,7,30,562.0,57.0,2.8,9.0,183.0,46.69,36.86
2016,3,28,7,45,619.5,65.0,2.9,10.0,240.5,52.87,42.44
2016,3,28,8,0,677.0,73.0,3.0,11.0,298.0,58.99,47.75
2016,3,28,8,15,718.5,78.5,3.05,12.0,356.5,63.02,51.03
2016,3,28,8,30,760.0,84.0,3.1,13.0,415.0,72.48,59.02
2016,3,28,8,45,785.5,89.5,3.2,14.0,470.0,76.32,61.92
2016,3,28,9,0,811.0,95.0,3.3,15.0,525.0,80.0,64.65
2016,3,28,9,15,832.0,98.5,3.15,15.5,577.0,82.09,66.08
2016,3,28,9,30,853.0,102.0,3.0,16.0,629.0,84.08,67.44
2016,3,28,9,45,866.0,105.5,2.9,16.5,675.0,85.75,68.54
2016,3,28,10,0,879.0,109.0,2.8,17.0,721.0,96.57,77.42
2016,3,28,10,15,890.5,111.5,2.65,17.5,760.5,97.9,78.19
2016,3,28,10,30,902.0,114.0,2.5,18.0,800.0,106.38,85.01
2016,3,28,10,45,908.0,116.5,2.45,18.5,831.5,168.43,97.43
2016,3,28,11,0,914.0,119.0,2.4,19.0,863.0,231.02,139.46
2016,3,28,11,15,919.5,120.5,2.3,19.5,887.0,293.24,189.72
2016,3,28,11,30,925.0,122.0,2.2,20.0,911.0,355.48,243.01
2016,3,28,11,45,925.5,124.0,2.15,20.5,926.0,416.07,295.47
2016,3,28,12,0,926.0,126.0,2.1,21.0,941.0,475.68,346.05
2016,3,28,12,15,927.0,126.5,2.0,21.0,947.0,533.32,394.1
2016,3,28,12,30,928.0,127.0,1.9,21.0,953.0,589.54,439.43
2016,3,28,12,45,924.5,128.5,1.85,21.5,949.5,642.23,479.96
2016,3,28,13,0,921.0,130.0,1.8,22.0,946.0,692.65,517.36
2016,3,28,13,15,917.5,129.0,1.75,22.0,934.5,738.61,551.49
2016,3,28,13,30,914.0,128.0,1.7,22.0,923.0,781.73,582.75
2016,3,28,13,45,906.5,128.5,1.7,22.5,901.5,820.03,608.89
2016,3,28,14,0,899.0,129.0,1.7,23.0,880.0,854.92,631.19
2016,3,28,14,15,891.0,127.0,1.75,23.0,851.5,883.58,651.09
2016,3,28,14,30,883.0,125.0,1.8,23.0,823.0,908.44,668.65
2016,3,28,14,45,873.0,122.5,1.85,23.0,786.5,927.16,682.37
2016,3,28,15,0,863.0,120.0,1.9,23.0,750.0,954.46,701.95
2016,3,28,15,15,848.5,117.5,1.95,22.5,707.0,961.23,709.59
2016,3,28,15,30,834.0,115.0,2.0,22.0,664.0,963.76,714.92
2016,3,28,15,45,814.5,111.5,2.15,22.0,615.5,956.11,713.5
2016,3,28,16,0,795.0,108.0,2.3,22.0,567.0,944.3,709.44
2016,3,28,16,15,769.0,103.5,2.3,21.5,513.5,920.88,697.44
2016,3,28,16,30,743.0,99.0,2.3,21.0,460.0,901.09,687.93
2016,3,28,16,45,706.0,93.5,2.3,21.0,403.5,858.99,661.44
2016,3,28,17,0,669.0,88.0,2.3,21.0,347.0,814.0,632.41
2016,3,28,17,15,617.5,80.5,2.1,20.0,289.5,749.82,589.33
2016,3,28,17,30,566.0,73.0,1.9,19.0,232.0,684.0,543.08
2016,3,28,17,45,484.0,63.0,1.75,18.0,177.0,585.42,469.67
2016,3,28,18,0,402.0,53.0,1.6,17.0,122.0,487.64,392.39
2016,3,28,18,15,278.0,37.5,1.65,16.5,76.5,346.8,275.27
2016,3,28,18,30,154.0,22.0,1.7,16.0,31.0,201.2,95.48
2016,3,28,18,45,77.0,11.0,1.8,15.5,15.5,72.09,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,105.0,22.5,2.15,13.0,35.0,17.0,4.83
2016,3,29,7,0,210.0,45.0,2.5,14.0,70.0,33.64,23.38
2016,3,29,7,15,303.0,62.0,2.75,14.5,120.0,46.16,35.16
2016,3,29,7,30,396.0,79.0,3.0,15.0,170.0,58.57,46.49
2016,3,29,7,45,461.5,91.0,3.3,16.0,225.0,67.22,54.09
2016,3,29,8,0,527.0,103.0,3.6,17.0,280.0,75.76,61.31
2016,3,29,8,15,263.5,106.5,3.7,17.5,195.0,76.36,61.54
2016,3,29,8,30,0.0,110.0,3.8,18.0,110.0,82.34,66.39
2016,3,29,8,45,0.0,129.0,3.9,18.5,129.0,95.8,77.59
2016,3,29,9,0,0.0,148.0,4.0,19.0,148.0,109.11,88.5
2016,3,29,9,15,0.0,137.0,4.0,19.5,137.0,102.37,82.28
2016,3,29,9,30,0.0,126.0,4.0,20.0,126.0,95.18,75.77
2016,3,29,9,45,1.0,147.0,4.0,20.5,148.0,109.99,87.86
2016,3,29,10,0,2.0,168.0,4.0,21.0,170.0,124.56,99.61
2016,3,29,10,15,3.0,170.0,4.0,21.0,173.0,126.24,100.76
2016,3,29,10,30,4.0,172.0,4.0,21.0,176.0,128.0,97.43
2016,3,29,10,45,5.5,181.5,4.0,21.5,186.5,135.72,103.01
2016,3,29,11,0,7.0,191.0,4.0,22.0,197.0,143.71,108.84
2016,3,29,11,15,5.0,171.5,4.0,22.5,176.0,130.63,98.31
2016,3,29,11,30,3.0,152.0,4.0,23.0,155.0,116.69,87.18
2016,3,29,11,45,3.0,153.0,4.05,23.5,156.5,117.97,87.98
2016,3,29,12,0,3.0,154.0,4.1,24.0,158.0,119.25,88.78
2016,3,29,12,15,3.0,154.0,4.1,24.0,158.0,119.78,89.19
2016,3,29,12,30,3.0,154.0,4.1,24.0,158.0,120.29,89.6
2016,3,29,12,45,5.0,166.5,4.2,24.0,172.0,131.54,98.43
2016,3,29,13,0,7.0,179.0,4.3,24.0,186.0,143.13,107.55
2016,3,29,13,15,4.0,159.0,4.35,24.0,163.0,126.31,94.44
2016,3,29,13,30,1.0,139.0,4.4,24.0,140.0,108.92,80.82
2016,3,29,13,45,0.5,121.0,4.45,24.5,121.5,94.55,69.45
2016,3,29,14,0,0.0,103.0,4.5,25.0,103.0,80.01,57.93
2016,3,29,14,15,1.5,131.5,4.55,25.0,132.5,103.98,76.96
2016,3,29,14,30,3.0,160.0,4.6,25.0,162.0,128.68,96.51
2016,3,29,14,45,1.5,127.0,4.65,25.0,128.0,100.68,74.59
2016,3,29,15,0,0.0,94.0,4.7,25.0,94.0,72.65,52.49
2016,3,29,15,15,13.5,175.5,4.7,25.0,184.5,153.85,117.43
2016,3,29,15,30,27.0,257.0,4.7,25.0,275.0,244.22,188.62
2016,3,29,15,45,13.5,188.0,4.7,25.0,197.0,168.55,129.47
2016,3,29,16,0,0.0,119.0,4.7,25.0,119.0,94.03,70.2
2016,3,29,16,15,0.0,116.5,4.5,24.5,116.5,92.6,69.49
2016,3,29,16,30,0.0,114.0,4.3,24.0,114.0,91.47,68.99
2016,3,29,16,45,0.0,100.0,4.15,24.0,100.0,79.8,59.77
2016,3,29,17,0,0.0,86.0,4.0,24.0,86.0,68.04,50.39
2016,3,29,17,15,0.0,72.0,3.75,23.0,72.0,56.19,40.98
2016,3,29,17,30,0.0,58.0,3.5,22.0,58.0,44.44,31.43
2016,3,29,17,45,0.0,44.0,3.25,21.5,44.0,33.64,22.42
2016,3,29,18,0,0.0,30.0,3.0,21.0,30.0,22.88,13.29
2016,3,29,18,15,0.0,19.0,3.15,20.5,19.0,14.46,6.0
2016,3,29,18,30,0.0,8.0,3.3,20.0,8.0,6.06,0.0
2016,3,29,18,45,0.0,4.0,3.45,20.0,4.0,3.15,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,18.5,5.0,3.78,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,7.58,0.8
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,12.91,5.62
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,18.26,10.44
2016,3,30,7,45,0.0,32.0,4.25,19.0,32.0,24.39,15.89
2016,3,30,8,0,0.0,40.0,4.4,19.0,40.0,30.54,21.28
2016,3,30,8,15,0.0,47.5,4.45,19.0,47.5,36.33,26.27
2016,3,30,8,30,0.0,55.0,4.5,19.0,55.0,42.13,31.22
2016,3,30,8,45,0.0,63.5,4.55,19.5,63.5,48.71,36.73
2016,3,30,9,0,0.0,72.0,4.6,20.0,72.0,55.32,42.18
2016,3,30,9,15,0.0,74.5,4.75,20.0,74.5,57.3,43.71
2016,3,30,9,30,0.0,77.0,4.9,20.0,77.0,59.28,45.26
2016,3,30,9,45,0.5,116.0,5.05,20.5,116.5,88.39,69.71
2016,3,30,10,0,1.0,155.0,5.2,21.0,156.0,115.77,92.35
2016,3,30,10,15,0.5,139.5,5.3,21.0,140.0,105.25,83.31
2016,3,30,10,30,0.0,124.0,5.4,21.0,124.0,94.41,70.73
2016,3,30,10,45,5.0,175.5,5.55,21.5,180.0,131.6,99.91
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,168.97,128.76
2016,3,30,11,15,14.5,264.5,5.8,22.0,277.0,197.53,150.8
2016,3,30,11,30,19.0,302.0,5.9,22.0,318.0,227.13,173.65
2016,3,30,11,45,17.0,290.0,6.0,22.5,305.0,221.47,169.01
2016,3,30,12,0,15.0,278.0,6.1,23.0,292.0,215.0,163.79
2016,3,30,12,15,15.5,285.5,6.05,23.5,300.0,223.24,169.9
2016,3,30,12,30,16.0,293.0,6.0,24.0,308.0,231.67,176.12
2016,3,30,12,45,20.0,317.0,6.0,24.5,335.5,254.8,193.62
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,278.99,211.83
2016,3,30,13,15,75.0,393.5,5.9,25.0,459.5,367.36,279.64
2016,3,30,13,30,126.0,446.0,5.8,25.0,556.0,468.79,356.2
2016,3,30,13,45,170.0,436.0,5.7,25.5,581.5,510.24,387.32
2016,3,30,14,0,214.0,426.0,5.6,26.0,607.0,554.14,420.23
2016,3,30,14,15,177.5,411.5,5.45,26.0,558.5,527.77,400.66
2016,3,30,14,30,141.0,397.0,5.3,26.0,510.0,497.53,378.25
2016,3,30,14,45,172.5,378.0,5.2,26.0,509.5,521.09,397.41
2016,3,30,15,0,204.0,359.0,5.1,26.0,509.0,544.82,416.62
2016,3,30,15,15,202.0,337.0,5.0,26.0,478.5,533.29,409.15
2016,3,30,15,30,200.0,315.0,4.9,26.0,448.0,520.01,400.57
2016,3,30,15,45,315.5,268.0,4.8,26.0,460.0,615.52,475.5
2016,3,30,16,0,431.0,221.0,4.7,26.0,472.0,710.36,548.4
2016,3,30,16,15,577.0,158.0,4.45,25.5,460.5,792.08,611.74
2016,3,30,16,30,723.0,95.0,4.2,25.0,449.0,878.06,674.67
2016,3,30,16,45,685.5,92.0,4.0,24.5,395.5,838.61,648.93
2016,3,30,17,0,648.0,89.0,3.8,24.0,342.0,796.38,621.45
2016,3,30,17,15,618.0,78.5,3.4,23.0,289.0,749.21,589.69
2016,3,30,17,30,588.0,68.0,3.0,22.0,236.0,699.95,554.74
2016,3,30,17,45,518.5,58.5,2.6,21.5,182.0,613.31,488.47
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,527.36,419.14
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,389.85,306.26
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,246.55,137.16
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,91.16,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,170.5,20.0,3.25,14.5,42.0,16.08,5.99
2016,3,31,7,0,341.0,40.0,3.6,15.0,84.0,32.66,22.62
2016,3,31,7,15,439.5,51.0,3.7,15.5,137.0,41.4,30.91
2016,3,31,7,30,538.0,62.0,3.8,16.0,190.0,50.16,38.91
2016,3,31,7,45,610.5,67.5,3.95,17.0,249.5,54.48,42.66
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,58.95,46.35
2016,3,31,8,15,724.5,78.5,4.3,19.0,368.0,68.19,54.05
2016,3,31,8,30,766.0,84.0,4.5,20.0,427.0,72.44,57.29
2016,3,31,8,45,804.5,85.0,4.7,21.0,485.5,73.37,57.63
2016,3,31,9,0,843.0,86.0,4.9,22.0,544.0,74.43,58.08
2016,3,31,9,15,863.5,89.0,4.8,22.5,596.5,84.6,66.35
2016,3,31,9,30,884.0,92.0,4.7,23.0,649.0,87.16,68.13
2016,3,31,9,45,903.0,93.0,4.6,23.5,697.0,88.34,68.77
2016,3,31,10,0,922.0,94.0,4.5,24.0,745.0,89.42,69.34
2016,3,31,10,15,932.5,95.5,4.45,24.0,785.0,90.41,69.99
2016,3,31,10,30,943.0,97.0,4.4,24.0,825.0,108.43,68.02
2016,3,31,10,45,951.0,98.5,4.35,24.5,858.0,172.31,94.8
2016,3,31,11,0,959.0,100.0,4.3,25.0,891.0,236.93,139.32
2016,3,31,11,15,964.0,101.0,4.2,25.0,915.5,301.02,191.71
2016,3,31,11,30,969.0,102.0,4.1,25.0,940.0,364.98,246.92
2016,3,31,11,45,971.0,103.5,4.1,25.5,955.0,427.83,301.18
2016,3,31,12,0,973.0,105.0,4.1,26.0,970.0,489.76,353.65
2016,3,31,12,15,974.0,105.5,4.05,26.0,976.5,549.36,403.57
2016,3,31,12,30,975.0,106.0,4.0,26.0,983.0,607.42,450.85
2016,3,31,12,45,974.5,105.5,4.0,26.5,980.0,662.05,493.44
2016,3,31,13,0,974.0,105.0,4.0,27.0,977.0,714.44,533.06
2016,3,31,13,15,971.5,104.5,3.9,27.0,965.5,762.99,569.58
2016,3,31,13,30,969.0,104.0,3.8,27.0,954.0,808.66,603.18
2016,3,31,13,45,965.5,102.5,3.75,27.0,933.5,849.56,631.38
2016,3,31,14,0,962.0,101.0,3.7,27.0,913.0,887.04,656.88
2016,3,31,14,15,956.0,100.0,3.65,27.0,884.5,919.32,678.83
2016,3,31,14,30,950.0,99.0,3.6,27.0,856.0,947.8,698.29
2016,3,31,14,45,938.5,98.5,3.55,27.0,819.0,967.91,712.28
2016,3,31,15,0,927.0,98.0,3.5,27.0,782.0,983.85,723.72
2016,3,31,15,15,915.0,96.0,3.4,26.5,738.5,993.52,732.31
2016,3,31,15,30,903.0,94.0,3.3,26.0,695.0,999.01,738.38
2016,3,31,15,45,888.0,91.0,3.2,26.0,646.0,996.27,737.8
2016,3,31,16,0,873.0,88.0,3.1,26.0,597.0,989.45,734.75
2016,3,31,16,15,850.0,84.5,2.9,25.5,542.5,982.4,732.34
2016,3,31,16,30,827.0,81.0,2.7,25.0,488.0,959.09,719.06
2016,3,31,16,45,795.0,76.5,2.55,24.5,430.0,921.87,696.76
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,881.39,671.8
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,821.1,634.54
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,766.47,599.29
2016,3,31,17,45,587.5,54.0,1.95,20.0,195.0,672.43,531.26
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,579.36,459.43
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,434.72,342.57
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,286.17,170.04
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,109.39,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.57,0.0
2016,4,1,6,45,0.0,11.0,3.95,12.0,11.0,8.35,0.73
2016,4,1,7,0,0.0,20.0,4.0,12.0,20.0,15.22,7.72
2016,4,1,7,15,0.0,32.5,4.2,12.5,32.5,24.79,16.54
2016,4,1,7,30,0.0,45.0,4.4,13.0,45.0,34.4,25.31
2016,4,1,7,45,0.0,58.5,4.6,13.5,58.5,44.82,34.64
2016,4,1,8,0,0.0,72.0,4.8,14.0,72.0,55.07,43.65
2016,4,1,8,15,0.0,39.5,5.05,14.0,39.5,30.18,21.34
2016,4,1,8,30,0.0,7.0,5.3,14.0,7.0,5.33,0.0
2016,4,1,8,45,0.0,79.0,5.55,14.5,79.0,60.72,48.06
2016,4,1,9,0,0.0,151.0,5.8,15.0,151.0,111.28,91.8
2016,4,1,9,15,23.0,209.0,5.75,15.0,223.5,149.51,124.36
2016,4,1,9,30,46.0,267.0,5.7,15.0,296.0,174.25,145.03
2016,4,1,9,45,23.0,142.5,5.7,15.5,157.0,102.75,83.35
2016,4,1,10,0,0.0,18.0,5.7,16.0,18.0,13.82,6.35
2016,4,1,10,15,0.0,19.0,5.6,16.0,19.0,14.6,7.02
2016,4,1,10,30,0.0,20.0,5.5,16.0,20.0,15.39,7.11
2016,4,1,10,45,137.0,212.5,5.45,16.0,326.0,143.87,106.71
2016,4,1,11,0,274.0,405.0,5.4,16.0,632.0,286.35,213.31
2016,4,1,11,15,144.5,342.0,5.4,16.0,462.5,259.63,198.18
2016,4,1,11,30,15.0,279.0,5.4,16.0,293.0,210.58,164.42
2016,4,1,11,45,25.0,327.5,5.45,16.5,350.5,243.76,190.2
2016,4,1,12,0,35.0,376.0,5.5,17.0,408.0,286.9,223.6
2016,4,1,12,15,24.0,313.5,5.55,17.0,335.5,245.8,191.68
2016,4,1,12,30,13.0,251.0,5.6,17.0,263.0,198.95,154.91
2016,4,1,12,45,7.0,195.0,5.65,17.5,201.5,154.63,119.5
2016,4,1,13,0,1.0,139.0,5.7,18.0,140.0,108.45,82.32
2016,4,1,13,15,7.0,196.5,5.7,18.0,202.5,157.76,122.01
2016,4,1,13,30,13.0,254.0,5.7,18.0,265.0,208.77,162.7
2016,4,1,13,45,159.5,331.5,5.75,18.0,466.5,412.83,325.85
2016,4,1,14,0,306.0,409.0,5.8,18.0,668.0,629.74,492.98
2016,4,1,14,15,256.5,403.5,5.8,17.5,616.0,605.15,474.74
2016,4,1,14,30,207.0,398.0,5.8,17.0,564.0,557.42,439.71
2016,4,1,14,45,160.5,377.5,5.8,17.0,503.0,510.3,403.81
2016,4,1,15,0,114.0,357.0,5.8,17.0,442.0,437.82,347.93
2016,4,1,15,15,201.0,330.0,5.8,16.5,468.5,525.32,420.38
2016,4,1,15,30,288.0,303.0,5.8,16.0,495.0,616.04,494.46
2016,4,1,15,45,467.0,238.0,5.8,15.5,523.0,755.54,608.05
2016,4,1,16,0,646.0,173.0,5.8,15.0,551.0,881.72,708.84
2016,4,1,16,15,605.0,157.0,5.7,14.5,485.0,830.81,673.14
2016,4,1,16,30,564.0,141.0,5.6,14.0,419.0,776.18,634.95
2016,4,1,16,45,501.0,144.0,5.55,14.0,369.5,709.89,586.02
2016,4,1,17,0,438.0,147.0,5.5,14.0,320.0,652.58,542.47
2016,4,1,17,15,398.5,129.0,5.15,13.5,267.5,591.63,495.53
2016,4,1,17,30,359.0,111.0,4.8,13.0,215.0,529.69,446.24
2016,4,1,17,45,314.5,90.0,4.5,12.5,166.5,458.68,387.61
2016,4,1,18,0,270.0,69.0,4.2,12.0,118.0,387.94,326.41
2016,4,1,18,15,178.5,47.5,3.95,11.5,75.0,255.77,211.02
2016,4,1,18,30,87.0,26.0,3.7,11.0,32.0,137.21,86.28
2016,4,1,18,45,43.5,13.0,3.45,10.5,16.0,46.19,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,291.5,24.5,3.9,6.5,57.0,20.15,10.6
2016,4,2,7,0,461.0,38.0,4.0,7.0,100.0,31.6,22.65
2016,4,2,7,15,552.0,46.5,3.95,8.0,156.5,38.67,29.51
2016,4,2,7,30,643.0,55.0,3.9,9.0,213.0,45.84,36.16
2016,4,2,7,45,698.0,60.5,3.9,10.0,273.0,54.53,43.95
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,59.42,48.09
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,63.23,51.14
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,66.99,54.07
2016,4,2,8,45,850.5,78.5,3.6,14.0,508.0,69.77,56.07
2016,4,2,9,0,876.0,82.0,3.5,15.0,565.0,80.23,64.75
2016,4,2,9,15,894.0,85.0,3.35,15.5,617.0,82.98,66.76
2016,4,2,9,30,912.0,88.0,3.2,16.0,669.0,85.55,68.62
2016,4,2,9,45,925.5,90.0,3.1,17.0,716.0,87.24,69.58
2016,4,2,10,0,939.0,92.0,3.0,18.0,763.0,88.77,70.42
2016,4,2,10,15,949.0,94.0,3.05,18.0,803.0,90.05,71.33
2016,4,2,10,30,959.0,96.0,3.1,18.0,843.0,115.02,70.99
2016,4,2,10,45,965.5,97.5,3.15,18.5,875.0,179.65,101.06
2016,4,2,11,0,972.0,99.0,3.2,19.0,907.0,244.81,148.01
2016,4,2,11,15,977.0,100.0,3.25,19.0,931.0,309.59,202.46
2016,4,2,11,30,982.0,101.0,3.3,19.0,955.0,374.22,259.45
2016,4,2,11,45,984.0,102.0,3.35,19.5,970.0,437.37,314.98
2016,4,2,12,0,986.0,103.0,3.4,20.0,985.0,499.55,368.57
2016,4,2,12,15,987.0,103.0,3.4,20.0,991.5,559.34,419.45
2016,4,2,12,30,988.0,103.0,3.4,20.0,998.0,617.54,467.61
2016,4,2,12,45,986.5,103.5,3.45,20.5,995.0,672.79,511.38
2016,4,2,13,0,985.0,104.0,3.5,21.0,992.0,725.74,552.1
2016,4,2,13,15,982.5,103.5,3.5,21.0,979.5,774.62,589.71
2016,4,2,13,30,980.0,103.0,3.5,21.0,967.0,820.58,624.43
2016,4,2,13,45,975.5,102.0,3.5,21.0,946.0,861.4,652.98
2016,4,2,14,0,971.0,101.0,3.5,21.0,925.0,898.73,679.06
2016,4,2,14,15,964.5,100.0,3.45,21.0,896.0,930.72,701.17
2016,4,2,14,30,958.0,99.0,3.4,21.0,867.0,958.83,720.69
2016,4,2,14,45,943.0,100.0,3.4,21.0,828.5,977.31,734.17
2016,4,2,15,0,928.0,101.0,3.4,21.0,790.0,991.52,745.02
2016,4,2,15,15,915.5,99.0,3.35,21.0,746.0,1000.62,752.3
2016,4,2,15,30,903.0,97.0,3.3,21.0,702.0,1005.51,756.99
2016,4,2,15,45,887.0,93.5,3.25,21.0,652.0,1001.09,755.65
2016,4,2,16,0,871.0,90.0,3.2,21.0,602.0,1005.03,760.26
2016,4,2,16,15,848.5,86.5,3.0,20.5,547.5,985.93,749.55
2016,4,2,16,30,826.0,83.0,2.8,20.0,493.0,962.93,736.34
2016,4,2,16,45,794.5,78.5,2.6,19.5,435.0,926.0,713.36
2016,4,2,17,0,763.0,74.0,2.4,19.0,377.0,885.8,687.68
2016,4,2,17,15,716.5,68.5,2.05,18.0,317.5,826.71,647.61
2016,4,2,17,30,670.0,63.0,1.7,17.0,258.0,773.55,610.02
2016,4,2,17,45,596.5,55.0,1.4,16.0,200.0,683.34,543.18
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,593.93,472.89
2016,4,2,18,15,395.0,35.5,1.1,14.5,92.0,453.17,359.36
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,311.4,202.69
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,119.87,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
