Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,15.0,9.44,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.0,58.5,21.33,11.77
2016,4,3,7,0,445.0,40.0,2.4,11.0,102.0,33.1,23.66
2016,4,3,7,15,534.5,49.0,2.4,12.0,158.0,40.46,30.66
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,47.88,37.42
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,52.71,41.62
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,62.23,49.8
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.0,66.28,52.99
2016,4,3,8,30,810.0,80.0,2.5,17.0,452.0,70.27,56.04
2016,4,3,8,45,836.0,83.5,2.5,18.5,509.0,72.89,57.73
2016,4,3,9,0,862.0,87.0,2.5,20.0,566.0,75.43,59.33
2016,4,3,9,15,881.0,90.0,2.4,20.5,618.0,85.73,67.73
2016,4,3,9,30,900.0,93.0,2.3,21.0,670.0,88.22,69.45
2016,4,3,9,45,914.0,95.5,2.2,21.5,717.0,90.1,70.68
2016,4,3,10,0,928.0,98.0,2.1,22.0,764.0,91.81,71.77
2016,4,3,10,15,938.0,100.0,2.05,22.0,804.0,92.96,72.56
2016,4,3,10,30,948.0,102.0,2.0,22.0,844.0,120.77,72.87
2016,4,3,10,45,955.5,103.5,2.0,22.5,876.5,184.9,103.23
2016,4,3,11,0,963.0,105.0,2.0,23.0,909.0,249.69,149.36
2016,4,3,11,15,968.0,106.0,2.05,23.0,933.0,313.98,202.35
2016,4,3,11,30,973.0,107.0,2.1,23.0,957.0,378.13,257.56
2016,4,3,11,45,975.5,108.0,2.2,23.5,972.5,440.98,311.38
2016,4,3,12,0,978.0,109.0,2.3,24.0,988.0,502.95,363.34
2016,4,3,12,15,979.0,109.0,2.35,24.0,994.0,562.37,412.54
2016,4,3,12,30,980.0,109.0,2.4,24.0,1000.0,620.22,459.12
2016,4,3,12,45,979.5,109.0,2.5,24.5,997.0,675.37,501.66
2016,4,3,13,0,979.0,109.0,2.6,25.0,994.0,728.3,541.36
2016,4,3,13,15,976.5,108.5,2.6,25.0,982.0,776.98,577.61
2016,4,3,13,30,974.0,108.0,2.6,25.0,970.0,822.75,611.06
2016,4,3,13,45,969.5,107.5,2.65,25.0,949.5,863.86,639.24
2016,4,3,14,0,965.0,107.0,2.7,25.0,929.0,901.52,665.06
2016,4,3,14,15,958.5,105.5,2.7,25.0,899.5,932.93,686.37
2016,4,3,14,30,952.0,104.0,2.7,25.0,870.0,960.44,705.2
2016,4,3,14,45,943.5,102.0,2.7,25.0,833.0,981.64,720.04
2016,4,3,15,0,935.0,100.0,2.7,25.0,796.0,998.71,732.39
2016,4,3,15,15,922.5,98.0,2.65,24.5,752.0,1007.81,740.75
2016,4,3,15,30,910.0,96.0,2.6,24.0,708.0,1012.68,746.64
2016,4,3,15,45,894.0,93.0,2.6,24.0,658.0,1008.79,746.1
2016,4,3,16,0,878.0,90.0,2.6,24.0,608.0,1000.78,743.13
2016,4,3,16,15,855.5,86.5,2.4,23.5,553.0,994.12,740.68
2016,4,3,16,30,833.0,83.0,2.2,23.0,498.0,971.02,727.27
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.0,934.46,705.36
2016,4,3,17,0,771.0,74.0,1.9,22.0,382.0,894.6,680.81
2016,4,3,17,15,725.0,68.5,1.7,21.0,322.0,835.8,643.02
2016,4,3,17,30,679.0,63.0,1.5,20.0,262.0,782.8,607.58
2016,4,3,17,45,606.5,55.5,1.3,19.0,204.0,693.95,543.83
2016,4,3,18,0,534.0,48.0,1.1,18.0,146.0,605.77,476.44
2016,4,3,18,15,407.0,36.5,1.15,17.0,95.5,465.37,365.89
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,325.35,216.79
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,125.72,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,118.0,13.0,3.3,10.0,17.0,10.23,0.0
2016,4,4,6,45,272.0,27.5,3.55,11.0,60.5,22.48,12.96
2016,4,4,7,0,426.0,42.0,3.8,12.0,104.0,34.56,24.88
2016,4,4,7,15,515.0,52.0,3.8,13.0,159.5,42.6,32.45
2016,4,4,7,30,604.0,62.0,3.8,14.0,215.0,50.66,39.74
2016,4,4,7,45,660.5,68.5,3.85,15.0,274.5,55.7,44.1
2016,4,4,8,0,717.0,75.0,3.9,16.0,334.0,60.75,48.28
2016,4,4,8,15,754.0,80.0,4.05,17.0,393.0,69.65,55.71
2016,4,4,8,30,791.0,85.0,4.2,18.0,452.0,73.46,58.57
2016,4,4,8,45,818.0,88.5,4.35,19.0,508.0,75.93,60.23
2016,4,4,9,0,845.0,92.0,4.5,20.0,564.0,78.33,61.81
2016,4,4,9,15,864.0,95.5,4.35,20.5,616.0,80.45,63.27
2016,4,4,9,30,883.0,99.0,4.2,21.0,668.0,91.26,72.06
2016,4,4,9,45,897.0,101.0,4.1,22.0,714.5,92.73,72.77
2016,4,4,10,0,911.0,103.0,4.0,23.0,761.0,94.03,73.38
2016,4,4,10,15,921.5,105.0,3.85,23.5,800.0,95.08,73.92
2016,4,4,10,30,932.0,107.0,3.7,24.0,839.0,125.52,74.89
2016,4,4,10,45,939.0,109.0,3.55,24.5,871.0,188.91,105.98
2016,4,4,11,0,946.0,111.0,3.4,25.0,903.0,252.91,152.0
2016,4,4,11,15,951.0,112.0,3.3,25.5,927.0,316.2,203.88
2016,4,4,11,30,956.0,113.0,3.2,26.0,951.0,379.37,257.62
2016,4,4,11,45,958.5,113.5,3.1,26.5,965.5,440.95,309.95
2016,4,4,12,0,961.0,114.0,3.0,27.0,980.0,501.65,360.28
2016,4,4,12,15,962.0,114.5,2.9,27.0,986.0,560.5,408.37
2016,4,4,12,30,963.0,115.0,2.8,27.0,992.0,617.85,453.76
2016,4,4,12,45,962.0,114.5,2.7,27.5,989.0,671.53,494.09
2016,4,4,13,0,961.0,114.0,2.6,28.0,986.0,722.95,531.37
2016,4,4,13,15,958.5,113.5,2.5,28.0,974.0,770.85,566.05
2016,4,4,13,30,956.0,113.0,2.4,28.0,962.0,815.91,597.84
2016,4,4,13,45,951.5,112.0,2.35,28.0,941.0,855.9,624.22
2016,4,4,14,0,947.0,111.0,2.3,28.0,920.0,892.46,648.08
2016,4,4,14,15,940.0,110.0,2.2,28.0,890.5,923.33,667.69
2016,4,4,14,30,933.0,109.0,2.1,28.0,861.0,950.36,684.77
2016,4,4,14,45,924.0,106.5,2.05,28.0,824.5,970.13,697.75
2016,4,4,15,0,915.0,104.0,2.0,28.0,788.0,985.78,708.29
2016,4,4,15,15,902.5,102.0,1.95,27.5,744.0,994.5,716.04
2016,4,4,15,30,890.0,100.0,1.9,27.0,700.0,999.07,721.42
2016,4,4,15,45,873.5,96.5,1.85,27.0,650.5,993.88,719.41
2016,4,4,16,0,857.0,93.0,1.8,27.0,601.0,997.28,723.19
2016,4,4,16,15,834.0,89.5,1.7,26.5,546.5,977.45,712.89
2016,4,4,16,30,811.0,86.0,1.6,26.0,492.0,953.76,700.33
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.5,917.06,678.45
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,877.11,654.1
2016,4,4,17,15,704.0,70.5,1.4,24.5,318.5,818.41,619.31
2016,4,4,17,30,658.0,65.0,1.3,23.0,260.0,766.0,587.0
2016,4,4,17,45,586.5,57.0,1.25,21.5,202.5,677.65,526.87
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,589.96,462.61
2016,4,4,18,15,391.0,37.0,1.3,19.0,95.0,451.92,354.53
2016,4,4,18,30,267.0,25.0,1.4,18.0,45.0,315.94,215.0
2016,4,4,18,45,133.5,12.5,1.5,17.5,22.5,120.4,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.7,12.0,20.0,12.19,0.0
2016,4,5,6,45,303.5,28.5,3.05,13.0,65.0,23.4,13.84
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,34.71,24.85
2016,4,5,7,15,543.5,51.0,3.3,15.0,166.5,42.03,31.71
2016,4,5,7,30,630.0,60.0,3.2,16.0,223.0,49.4,38.31
2016,4,5,7,45,682.5,66.5,3.15,17.0,282.5,54.51,42.69
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,64.47,51.13
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,68.04,53.84
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,71.56,56.44
2016,4,5,8,45,831.5,86.0,3.45,21.0,516.0,74.45,58.45
2016,4,5,9,0,857.0,90.0,3.6,22.0,572.0,77.23,60.35
2016,4,5,9,15,875.0,93.0,3.65,22.5,623.5,87.43,68.59
2016,4,5,9,30,893.0,96.0,3.7,23.0,675.0,89.8,70.21
2016,4,5,9,45,906.5,98.5,3.75,23.5,721.5,91.58,71.35
2016,4,5,10,0,920.0,101.0,3.8,24.0,768.0,93.18,72.35
2016,4,5,10,15,930.0,103.0,3.9,24.5,807.5,94.24,72.92
2016,4,5,10,30,940.0,105.0,4.0,25.0,847.0,127.97,74.9
2016,4,5,10,45,947.0,106.5,4.15,25.5,878.5,191.5,106.91
2016,4,5,11,0,954.0,108.0,4.3,26.0,910.0,255.62,153.47
2016,4,5,11,15,959.0,109.0,4.4,26.0,934.0,319.28,206.39
2016,4,5,11,30,964.0,110.0,4.5,26.0,958.0,382.82,261.42
2016,4,5,11,45,967.0,110.5,4.6,26.5,973.0,444.93,314.9
2016,4,5,12,0,970.0,111.0,4.7,27.0,988.0,506.19,366.64
2016,4,5,12,15,971.0,111.0,4.75,27.0,993.5,565.05,415.88
2016,4,5,12,30,972.0,111.0,4.8,27.0,999.0,622.37,462.63
2016,4,5,12,45,971.0,111.0,4.9,27.0,996.0,676.69,506.16
2016,4,5,13,0,970.0,111.0,5.0,27.0,993.0,728.77,547.04
2016,4,5,13,15,967.0,110.5,5.05,27.0,980.5,776.57,583.84
2016,4,5,13,30,964.0,110.0,5.1,27.0,968.0,821.44,617.81
2016,4,5,13,45,959.0,109.5,5.15,27.0,946.5,861.62,646.24
2016,4,5,14,0,954.0,109.0,5.2,27.0,925.0,898.35,672.29
2016,4,5,14,15,947.0,107.5,5.15,27.0,895.5,928.81,693.47
2016,4,5,14,30,940.0,106.0,5.1,27.0,866.0,955.38,712.07
2016,4,5,14,45,929.5,104.5,5.1,27.0,829.0,974.79,726.27
2016,4,5,15,0,919.0,103.0,5.1,27.0,792.0,990.05,737.89
2016,4,5,15,15,800.5,139.0,5.0,26.5,714.5,950.65,713.32
2016,4,5,15,30,682.0,175.0,4.9,26.0,637.0,900.14,681.22
2016,4,5,15,45,770.5,134.0,4.8,26.0,620.5,956.32,721.5
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,1000.45,752.68
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,980.52,741.2
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,956.74,727.94
2016,4,5,16,45,780.0,82.0,4.15,24.5,437.0,918.68,704.89
2016,4,5,17,0,747.0,78.0,4.0,24.0,379.0,877.39,679.11
2016,4,5,17,15,701.0,72.0,3.55,23.0,320.0,825.35,644.51
2016,4,5,17,30,655.0,66.0,3.1,22.0,261.0,765.04,602.3
2016,4,5,17,45,581.0,58.0,2.7,21.0,203.5,674.26,535.34
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,584.23,465.0
2016,4,5,18,15,385.0,38.0,2.3,19.0,96.0,447.99,355.55
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,315.27,220.66
2016,4,5,18,45,131.5,13.0,2.35,17.5,23.0,119.21,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,5.51,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,10.94,0.0
2016,4,6,6,45,125.0,37.5,3.0,14.5,55.5,27.88,17.69
2016,4,6,7,0,219.0,61.0,3.2,15.0,95.0,44.75,33.57
2016,4,6,7,15,221.0,84.0,3.45,15.5,130.5,60.32,47.79
2016,4,6,7,30,223.0,107.0,3.7,16.0,166.0,75.32,61.19
2016,4,6,7,45,304.5,116.5,4.0,17.0,217.5,82.77,67.5
2016,4,6,8,0,386.0,126.0,4.3,18.0,269.0,87.95,71.59
2016,4,6,8,15,373.5,152.0,4.65,18.5,309.0,102.85,84.1
2016,4,6,8,30,361.0,178.0,5.0,19.0,349.0,120.31,98.59
2016,4,6,8,45,373.0,200.0,5.4,19.5,394.5,132.51,108.43
2016,4,6,9,0,385.0,222.0,5.8,20.0,440.0,144.14,117.68
2016,4,6,9,15,605.5,169.0,5.95,20.5,547.0,112.25,90.18
2016,4,6,9,30,826.0,116.0,6.1,21.0,654.0,91.36,72.14
2016,4,6,9,45,541.5,230.0,6.25,21.5,592.5,140.13,112.64
2016,4,6,10,0,257.0,344.0,6.4,22.0,531.0,195.08,157.52
2016,4,6,10,15,386.5,319.5,6.35,22.0,617.5,186.12,149.76
2016,4,6,10,30,516.0,295.0,6.3,22.0,704.0,188.77,132.56
2016,4,6,10,45,518.0,311.5,6.3,22.5,735.5,238.74,162.29
2016,4,6,11,0,520.0,328.0,6.3,23.0,767.0,289.74,200.24
2016,4,6,11,15,523.0,341.0,6.2,23.0,792.5,340.01,241.24
2016,4,6,11,30,526.0,354.0,6.1,23.0,818.0,391.15,283.99
2016,4,6,11,45,542.0,355.5,6.05,23.5,840.5,441.1,325.02
2016,4,6,12,0,558.0,357.0,6.0,24.0,863.0,492.65,366.73
2016,4,6,12,15,772.0,233.5,5.9,24.0,938.5,556.38,417.32
2016,4,6,12,30,986.0,110.0,5.8,24.0,1014.0,631.78,477.98
2016,4,6,12,45,995.0,105.5,5.75,24.5,1015.0,689.35,523.33
2016,4,6,13,0,1004.0,101.0,5.7,25.0,1016.0,745.32,566.24
2016,4,6,13,15,1002.0,100.5,5.6,25.0,1004.0,795.02,604.36
2016,4,6,13,30,1000.0,100.0,5.5,25.0,992.0,841.78,638.93
2016,4,6,13,45,1000.5,96.0,5.45,25.0,972.0,884.17,668.66
2016,4,6,14,0,1001.0,92.0,5.4,25.0,952.0,923.14,695.9
2016,4,6,14,15,995.0,91.0,5.35,25.0,922.5,955.89,718.8
2016,4,6,14,30,989.0,90.0,5.3,25.0,893.0,984.69,739.05
2016,4,6,14,45,965.5,96.5,5.25,25.0,851.5,1001.26,751.06
2016,4,6,15,0,942.0,103.0,5.2,25.0,810.0,1013.3,760.22
2016,4,6,15,15,929.5,100.5,5.05,24.5,765.5,1021.78,767.92
2016,4,6,15,30,917.0,98.0,4.9,24.0,721.0,1025.96,772.9
2016,4,6,15,45,906.5,92.5,4.8,24.0,671.5,1024.44,773.09
2016,4,6,16,0,896.0,87.0,4.7,24.0,622.0,1018.65,770.61
2016,4,6,16,15,874.0,84.0,4.4,23.5,566.5,1000.34,759.83
2016,4,6,16,30,852.0,81.0,4.1,23.0,511.0,990.52,755.57
2016,4,6,16,45,826.5,75.5,3.8,23.0,453.0,957.75,733.86
2016,4,6,17,0,801.0,70.0,3.5,23.0,395.0,921.58,709.59
2016,4,6,17,15,757.0,65.0,2.95,21.5,334.5,864.83,672.39
2016,4,6,17,30,713.0,60.0,2.4,20.0,274.0,805.86,631.69
2016,4,6,17,45,647.0,52.5,1.9,19.0,215.0,721.17,568.73
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,645.71,508.56
2016,4,6,18,15,459.0,35.0,1.35,17.0,104.0,510.23,401.69
2016,4,6,18,30,337.0,25.0,1.3,16.0,52.0,379.88,269.39
2016,4,6,18,45,168.5,12.5,1.3,15.5,26.0,149.57,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,7.08,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,13.57,0.0
2016,4,7,6,45,80.5,37.5,2.85,13.5,50.5,27.75,17.86
2016,4,7,7,0,161.0,57.0,3.2,15.0,83.0,41.87,31.11
2016,4,7,7,15,191.0,79.5,3.25,16.0,122.5,57.32,45.09
2016,4,7,7,30,221.0,102.0,3.3,17.0,162.0,72.32,58.33
2016,4,7,7,45,241.0,123.5,3.4,18.0,202.5,86.13,70.15
2016,4,7,8,0,261.0,145.0,3.5,19.0,243.0,99.47,81.23
2016,4,7,8,15,329.5,159.0,3.65,20.0,302.5,108.91,88.72
2016,4,7,8,30,398.0,173.0,3.8,21.0,362.0,114.46,92.74
2016,4,7,8,45,635.5,132.5,4.0,22.0,476.0,94.34,75.02
2016,4,7,9,0,873.0,92.0,4.2,23.0,590.0,78.86,61.43
2016,4,7,9,15,748.5,139.5,4.2,23.5,593.0,97.55,76.76
2016,4,7,9,30,624.0,187.0,4.2,24.0,596.0,120.5,95.4
2016,4,7,9,45,560.0,227.5,4.2,24.5,613.5,139.16,110.27
2016,4,7,10,0,496.0,268.0,4.2,25.0,631.0,155.31,122.92
2016,4,7,10,15,727.0,185.0,4.15,25.5,748.0,113.27,88.14
2016,4,7,10,30,958.0,102.0,4.1,26.0,865.0,133.6,75.87
2016,4,7,10,45,755.0,211.0,4.1,26.5,826.5,214.76,131.24
2016,4,7,11,0,552.0,320.0,4.1,27.0,788.0,293.55,197.72
2016,4,7,11,15,763.0,215.0,4.1,27.0,880.5,327.54,218.74
2016,4,7,11,30,974.0,110.0,4.1,27.0,973.0,391.51,266.86
2016,4,7,11,45,958.0,122.0,4.1,27.5,982.0,454.07,320.42
2016,4,7,12,0,942.0,134.0,4.1,28.0,991.0,513.89,370.4
2016,4,7,12,15,753.0,248.5,4.0,28.0,936.5,559.24,408.87
2016,4,7,12,30,564.0,363.0,3.9,28.0,882.0,588.84,432.66
2016,4,7,12,45,583.5,350.5,3.85,28.5,886.0,634.35,466.41
2016,4,7,13,0,603.0,338.0,3.8,29.0,890.0,679.69,499.25
2016,4,7,13,15,769.0,235.0,3.65,29.0,929.5,756.12,556.04
2016,4,7,13,30,935.0,132.0,3.5,29.0,969.0,822.2,605.63
2016,4,7,13,45,808.5,197.5,3.4,29.0,910.0,833.55,611.75
2016,4,7,14,0,682.0,263.0,3.3,29.0,851.0,833.63,609.99
2016,4,7,14,15,580.5,291.5,3.15,29.0,780.5,801.57,587.36
2016,4,7,14,30,479.0,320.0,3.0,29.0,710.0,764.78,561.2
2016,4,7,14,45,457.0,312.5,2.9,29.0,671.0,760.31,558.99
2016,4,7,15,0,435.0,305.0,2.8,29.0,632.0,752.16,554.06
2016,4,7,15,15,615.0,218.5,2.65,28.5,652.5,863.74,635.85
2016,4,7,15,30,795.0,132.0,2.5,28.0,673.0,958.29,699.79
2016,4,7,15,45,769.5,127.0,2.4,28.0,620.0,941.69,689.04
2016,4,7,16,0,744.0,122.0,2.3,28.0,567.0,928.75,681.85
2016,4,7,16,15,740.5,108.5,2.1,27.5,517.5,916.06,675.27
2016,4,7,16,30,737.0,95.0,1.9,27.0,468.0,892.96,661.73
2016,4,7,16,45,676.5,101.0,1.75,26.5,413.0,847.69,633.78
2016,4,7,17,0,616.0,107.0,1.6,26.0,358.0,792.49,598.64
2016,4,7,17,15,572.0,97.0,1.45,24.5,302.0,731.92,560.94
2016,4,7,17,30,528.0,87.0,1.3,23.0,246.0,669.56,520.03
2016,4,7,17,45,461.5,74.5,1.2,22.0,192.0,581.89,457.49
2016,4,7,18,0,395.0,62.0,1.1,21.0,138.0,491.68,389.23
2016,4,7,18,15,293.5,45.5,1.15,20.0,91.5,372.48,294.62
2016,4,7,18,30,192.0,29.0,1.2,19.0,45.0,258.91,185.68
2016,4,7,18,45,96.0,14.5,1.25,18.5,22.5,91.06,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,12.5,9.0,7.08,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,13.64,0.0
2016,4,8,6,45,78.0,40.0,3.6,13.5,52.5,29.64,19.62
2016,4,8,7,0,156.0,62.0,3.8,14.0,87.0,45.12,34.15
2016,4,8,7,15,201.0,84.5,4.05,14.5,130.5,60.6,48.29
2016,4,8,7,30,246.0,107.0,4.3,15.0,174.0,75.71,61.8
2016,4,8,7,45,299.0,120.5,4.55,16.0,220.5,85.19,69.89
2016,4,8,8,0,352.0,134.0,4.8,17.0,267.0,92.3,75.65
2016,4,8,8,15,411.0,146.5,5.1,17.5,325.5,99.97,81.9
2016,4,8,8,30,470.0,159.0,5.4,18.0,384.0,107.47,87.9
2016,4,8,8,45,459.0,184.0,5.7,19.0,425.5,120.46,98.33
2016,4,8,9,0,448.0,209.0,6.0,20.0,467.0,132.58,107.86
2016,4,8,9,15,471.5,221.0,5.95,20.5,513.0,137.63,111.53
2016,4,8,9,30,495.0,233.0,5.9,21.0,559.0,142.36,114.93
2016,4,8,9,45,488.5,253.5,5.85,21.5,594.0,150.3,120.98
2016,4,8,10,0,482.0,274.0,5.8,22.0,629.0,157.6,126.46
2016,4,8,10,15,448.5,305.5,5.7,22.0,648.5,168.72,135.34
2016,4,8,10,30,415.0,337.0,5.6,22.0,668.0,205.32,146.65
2016,4,8,10,45,329.0,380.0,5.5,22.5,649.0,261.77,187.21
2016,4,8,11,0,243.0,423.0,5.4,23.0,630.0,309.61,226.46
2016,4,8,11,15,241.0,435.5,5.3,23.5,645.5,340.88,250.83
2016,4,8,11,30,239.0,448.0,5.2,24.0,661.0,372.28,275.66
2016,4,8,11,45,299.5,438.0,5.1,24.5,709.0,406.86,301.65
2016,4,8,12,0,360.0,428.0,5.0,25.0,757.0,457.33,339.89
2016,4,8,12,15,265.0,452.5,4.8,25.0,696.0,458.79,343.16
2016,4,8,12,30,170.0,477.0,4.6,25.0,635.0,451.59,338.68
2016,4,8,12,45,247.5,461.0,4.45,25.0,689.5,509.67,382.41
2016,4,8,13,0,325.0,445.0,4.3,25.0,744.0,574.79,430.98
2016,4,8,13,15,257.5,452.5,4.2,25.0,687.5,561.85,421.46
2016,4,8,13,30,190.0,460.0,4.1,25.0,631.0,532.31,399.84
2016,4,8,13,45,166.5,448.5,4.0,25.0,596.0,522.72,393.23
2016,4,8,14,0,143.0,437.0,3.9,25.0,561.0,509.98,384.13
2016,4,8,14,15,97.5,401.0,3.9,25.0,484.0,435.08,329.39
2016,4,8,14,30,52.0,365.0,3.9,25.0,407.0,370.19,281.01
2016,4,8,14,45,310.5,311.0,3.9,25.0,546.5,604.76,461.6
2016,4,8,15,0,569.0,257.0,3.9,25.0,686.0,833.01,628.46
2016,4,8,15,15,503.5,262.5,3.9,25.0,626.5,794.21,600.33
2016,4,8,15,30,438.0,268.0,3.9,25.0,567.0,750.67,570.29
2016,4,8,15,45,397.0,257.5,3.95,25.0,514.0,688.32,527.96
2016,4,8,16,0,356.0,247.0,4.0,25.0,461.0,646.09,498.97
2016,4,8,16,15,520.0,184.5,3.9,24.5,465.5,772.44,597.1
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,880.91,676.54
2016,4,8,16,45,646.5,115.5,3.75,23.5,414.5,836.08,647.56
2016,4,8,17,0,609.0,109.0,3.7,23.0,359.0,788.39,616.93
2016,4,8,17,15,559.0,100.0,3.3,22.0,302.5,723.0,571.93
2016,4,8,17,30,509.0,91.0,2.9,21.0,246.0,655.85,523.91
2016,4,8,17,45,427.0,79.5,2.5,20.0,191.0,550.5,444.42
2016,4,8,18,0,345.0,68.0,2.1,19.0,136.0,454.87,368.69
2016,4,8,18,15,244.5,49.5,2.05,18.5,89.5,335.36,269.79
2016,4,8,18,30,144.0,31.0,2.0,18.0,43.0,221.72,161.93
2016,4,8,18,45,72.0,15.5,2.0,17.5,21.5,71.97,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,12.5,8.5,6.69,0.0
2016,4,9,6,30,0.0,17.0,2.3,13.0,17.0,12.98,0.0
2016,4,9,6,45,39.5,41.0,2.55,14.0,47.5,30.26,20.26
2016,4,9,7,0,79.0,65.0,2.8,15.0,78.0,46.83,35.57
2016,4,9,7,15,134.0,84.5,2.85,15.5,117.0,60.73,48.25
2016,4,9,7,30,189.0,104.0,2.9,16.0,156.0,73.26,59.4
2016,4,9,7,45,94.5,54.5,2.95,16.5,80.5,40.09,30.0
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,3.8,0.0
2016,4,9,8,15,0.0,26.0,3.2,17.5,26.0,19.84,11.87
2016,4,9,8,30,0.0,47.0,3.4,18.0,47.0,35.98,25.9
2016,4,9,8,45,248.0,121.0,3.6,18.5,264.5,78.63,62.6
2016,4,9,9,0,496.0,195.0,3.8,19.0,482.0,125.71,102.3
2016,4,9,9,15,248.0,106.5,3.9,19.5,250.0,67.78,52.59
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,13.8,6.21
2016,4,9,9,45,0.0,55.5,4.15,20.5,55.5,42.72,30.86
2016,4,9,10,0,0.0,93.0,4.3,21.0,93.0,71.87,55.31
2016,4,9,10,15,0.0,98.0,4.35,21.0,98.0,75.55,58.27
2016,4,9,10,30,0.0,103.0,4.4,21.0,103.0,79.25,58.43
2016,4,9,10,45,0.0,74.5,4.5,21.5,74.5,57.65,40.91
2016,4,9,11,0,0.0,46.0,4.6,22.0,46.0,35.56,23.04
2016,4,9,11,15,0.0,63.0,4.6,22.5,63.0,48.8,33.57
2016,4,9,11,30,0.0,80.0,4.6,23.0,80.0,62.04,44.0
2016,4,9,11,45,0.0,103.0,4.7,23.5,103.0,79.54,57.72
2016,4,9,12,0,0.0,126.0,4.8,24.0,126.0,97.08,71.37
2016,4,9,12,15,94.0,302.5,4.85,24.0,389.0,274.54,208.44
2016,4,9,12,30,188.0,479.0,4.9,24.0,652.0,463.63,350.02
2016,4,9,12,45,237.0,468.5,4.95,24.5,686.5,507.53,382.49
2016,4,9,13,0,286.0,458.0,5.0,25.0,721.0,559.81,421.4
2016,4,9,13,15,349.0,425.5,5.0,25.0,742.5,605.83,456.8
2016,4,9,13,30,412.0,393.0,5.0,25.0,764.0,662.3,499.57
2016,4,9,13,45,379.5,401.0,5.05,25.0,737.0,663.75,501.26
2016,4,9,14,0,347.0,409.0,5.1,25.0,710.0,669.85,506.18
2016,4,9,14,15,215.0,400.0,5.1,25.0,585.0,553.6,420.74
2016,4,9,14,30,83.0,391.0,5.1,25.0,460.0,423.27,322.42
2016,4,9,14,45,62.5,356.5,5.15,25.0,407.0,379.91,290.58
2016,4,9,15,0,42.0,322.0,5.2,25.0,354.0,333.83,255.97
2016,4,9,15,15,394.0,238.5,5.2,24.5,510.0,664.03,514.62
2016,4,9,15,30,746.0,155.0,5.2,24.0,666.0,945.61,721.81
2016,4,9,15,45,726.0,149.5,5.2,24.0,618.0,933.94,713.92
2016,4,9,16,0,706.0,144.0,5.2,24.0,570.0,918.36,705.19
2016,4,9,16,15,475.0,181.0,5.05,23.5,456.5,723.4,566.55
2016,4,9,16,30,244.0,218.0,4.9,23.0,343.0,515.98,409.04
2016,4,9,16,45,226.0,197.5,4.8,23.0,303.0,455.97,365.33
2016,4,9,17,0,208.0,177.0,4.7,23.0,263.0,419.22,337.91
2016,4,9,17,15,192.5,151.5,4.4,22.5,221.5,376.92,306.0
2016,4,9,17,30,177.0,126.0,4.1,22.0,180.0,333.36,272.28
2016,4,9,17,45,150.0,101.5,3.8,21.5,140.5,279.32,228.61
2016,4,9,18,0,123.0,77.0,3.5,21.0,101.0,224.56,182.83
2016,4,9,18,15,79.5,53.5,3.55,20.5,67.0,155.75,123.68
2016,4,9,18,30,36.0,30.0,3.6,20.0,33.0,84.69,59.22
2016,4,9,18,45,18.0,15.0,3.65,20.0,16.5,26.75,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.5,9.05,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,27.0,17.31,3.64
2016,4,10,6,45,175.5,43.5,4.05,16.5,69.5,32.39,21.93
2016,4,10,7,0,284.0,64.0,4.2,17.0,112.0,47.4,35.8
2016,4,10,7,15,142.0,40.0,4.5,17.5,64.0,29.43,20.36
2016,4,10,7,30,0.0,16.0,4.8,18.0,16.0,12.16,5.12
2016,4,10,7,45,0.0,35.5,5.15,18.5,35.5,27.09,18.28
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,42.11,31.34
2016,4,10,8,15,0.0,84.5,5.65,19.5,84.5,64.66,50.74
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,85.67,68.5
2016,4,10,8,45,0.0,111.0,5.95,21.0,111.0,84.07,66.6
2016,4,10,9,0,0.0,108.0,6.1,22.0,108.0,82.29,64.57
2016,4,10,9,15,0.0,118.0,6.1,22.5,118.0,89.6,70.38
2016,4,10,9,30,0.0,128.0,6.1,23.0,128.0,96.85,76.09
2016,4,10,9,45,5.5,180.0,6.15,23.5,184.5,132.72,105.51
2016,4,10,10,0,11.0,232.0,6.2,24.0,241.0,166.89,133.1
2016,4,10,10,15,8.0,205.0,6.2,24.5,212.0,150.0,118.72
2016,4,10,10,30,5.0,178.0,6.2,25.0,183.0,132.91,99.55
2016,4,10,10,45,6.5,183.0,6.2,25.5,189.5,137.64,102.76
2016,4,10,11,0,8.0,188.0,6.2,26.0,196.0,142.59,106.2
2016,4,10,11,15,171.5,308.0,6.2,26.0,462.0,252.79,185.22
2016,4,10,11,30,335.0,428.0,6.2,26.0,728.0,384.85,281.6
2016,4,10,11,45,205.0,437.0,6.2,26.0,621.5,379.22,282.1
2016,4,10,12,0,75.0,446.0,6.2,26.0,515.0,353.56,265.56
2016,4,10,12,15,80.0,443.0,6.1,25.5,517.0,366.28,276.09
2016,4,10,12,30,85.0,440.0,6.0,25.0,519.0,379.16,286.71
2016,4,10,12,45,56.0,403.0,5.95,25.0,455.5,345.8,261.92
2016,4,10,13,0,27.0,366.0,5.9,25.0,392.0,307.07,232.67
2016,4,10,13,15,84.5,414.5,5.7,24.5,491.5,394.08,299.87
2016,4,10,13,30,142.0,463.0,5.5,24.0,591.0,499.64,379.84
2016,4,10,13,45,129.5,449.5,5.3,24.0,564.0,495.0,376.22
2016,4,10,14,0,117.0,436.0,5.1,24.0,537.0,488.06,371.18
2016,4,10,14,15,61.5,307.0,5.25,24.0,360.0,317.22,243.43
2016,4,10,14,30,6.0,178.0,5.4,24.0,183.0,146.3,110.56
2016,4,10,14,45,12.5,224.5,5.6,24.5,234.0,192.49,147.02
2016,4,10,15,0,19.0,271.0,5.8,25.0,285.0,241.84,185.48
2016,4,10,15,15,23.5,269.5,5.85,25.0,286.5,248.08,190.89
2016,4,10,15,30,28.0,268.0,5.9,25.0,288.0,277.35,214.22
2016,4,10,15,45,22.0,240.5,5.95,25.0,255.5,226.44,175.1
2016,4,10,16,0,16.0,213.0,6.0,25.0,223.0,197.22,152.59
2016,4,10,16,15,66.0,219.5,5.9,24.5,254.5,281.56,221.97
2016,4,10,16,30,116.0,226.0,5.8,24.0,286.0,372.51,295.88
2016,4,10,16,45,58.0,169.0,5.7,24.0,199.0,226.89,180.32
2016,4,10,17,0,0.0,112.0,5.6,24.0,112.0,92.76,70.4
2016,4,10,17,15,0.0,94.0,5.3,23.5,94.0,77.26,58.15
2016,4,10,17,30,0.0,76.0,5.0,23.0,76.0,61.5,45.4
2016,4,10,17,45,115.5,78.5,4.7,22.5,101.5,208.33,170.72
2016,4,10,18,0,231.0,81.0,4.4,22.0,127.0,350.21,286.04
2016,4,10,18,15,151.5,57.5,4.35,21.5,83.5,246.17,197.42
2016,4,10,18,30,72.0,34.0,4.3,21.0,40.0,125.77,91.54
2016,4,10,18,45,36.0,17.0,4.25,21.0,20.0,43.29,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,27.5,11.5,3.9,19.0,13.5,9.05,0.0
2016,4,11,6,30,55.0,23.0,3.9,19.0,27.0,17.33,4.88
2016,4,11,6,45,135.5,46.5,3.95,19.5,67.5,34.22,23.27
2016,4,11,7,0,216.0,70.0,4.0,20.0,108.0,50.86,38.37
2016,4,11,7,15,108.0,40.5,4.25,20.5,59.5,30.74,21.23
2016,4,11,7,30,0.0,11.0,4.5,21.0,11.0,8.35,1.67
2016,4,11,7,45,6.5,75.0,4.8,21.5,77.5,57.13,44.14
2016,4,11,8,0,13.0,139.0,5.1,22.0,144.0,100.24,80.93
2016,4,11,8,15,124.5,173.5,5.1,22.5,234.0,117.07,94.74
2016,4,11,8,30,236.0,208.0,5.1,23.0,324.0,134.09,108.5
2016,4,11,8,45,271.5,228.5,5.1,24.0,376.0,145.26,116.95
2016,4,11,9,0,307.0,249.0,5.1,25.0,428.0,155.98,124.91
2016,4,11,9,15,238.5,283.0,4.95,25.5,429.5,178.6,142.71
2016,4,11,9,30,170.0,317.0,4.8,26.0,431.0,192.76,153.42
2016,4,11,9,45,214.5,335.0,4.7,26.5,488.5,202.34,160.37
2016,4,11,10,0,259.0,353.0,4.6,27.0,546.0,198.21,156.32
2016,4,11,10,15,534.0,254.5,4.35,27.5,678.0,145.89,113.69
2016,4,11,10,30,809.0,156.0,4.1,28.0,810.0,153.1,90.08
2016,4,11,10,45,831.0,150.5,3.9,28.5,844.0,208.29,121.32
2016,4,11,11,0,853.0,145.0,3.7,29.0,878.0,266.0,163.97
2016,4,11,11,15,860.0,146.5,3.45,29.0,901.5,329.89,216.25
2016,4,11,11,30,867.0,148.0,3.2,29.0,925.0,388.67,265.78
2016,4,11,11,45,879.0,143.5,3.0,29.5,942.5,445.98,313.14
2016,4,11,12,0,891.0,139.0,2.8,30.0,960.0,503.42,359.28
2016,4,11,12,15,893.5,139.5,2.65,30.0,966.0,559.13,403.54
2016,4,11,12,30,896.0,140.0,2.5,30.0,972.0,613.71,445.44
2016,4,11,12,45,902.0,136.0,2.45,30.5,971.5,665.9,483.79
2016,4,11,13,0,908.0,132.0,2.4,31.0,971.0,716.51,519.8
2016,4,11,13,15,529.5,298.5,2.35,31.0,786.5,642.63,466.27
2016,4,11,13,30,151.0,465.0,2.3,31.0,602.0,508.5,368.49
2016,4,11,13,45,164.0,454.0,2.3,31.0,599.5,526.73,382.88
2016,4,11,14,0,177.0,443.0,2.3,31.0,597.0,544.76,396.33
2016,4,11,14,15,536.0,281.0,2.25,31.0,725.5,757.68,550.12
2016,4,11,14,30,895.0,119.0,2.2,31.0,854.0,937.06,670.18
2016,4,11,14,45,886.0,117.0,2.2,31.0,818.5,955.94,681.57
2016,4,11,15,0,877.0,115.0,2.2,31.0,783.0,970.88,692.16
2016,4,11,15,15,864.5,112.5,2.15,31.0,740.0,977.95,697.46
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,994.38,708.92
2016,4,11,15,45,842.0,104.0,2.05,31.0,650.0,991.92,708.56
2016,4,11,16,0,832.0,98.0,2.0,31.0,603.0,985.38,706.0
2016,4,11,16,15,809.5,94.5,1.85,30.5,549.5,965.34,695.26
2016,4,11,16,30,787.0,91.0,1.7,30.0,496.0,941.55,682.21
2016,4,11,16,45,760.0,85.0,1.55,29.5,440.0,906.61,661.82
2016,4,11,17,0,733.0,79.0,1.4,29.0,384.0,868.5,639.03
2016,4,11,17,15,688.5,73.5,1.2,28.0,326.0,818.06,607.89
2016,4,11,17,30,644.0,68.0,1.0,27.0,268.0,759.6,569.97
2016,4,11,17,45,575.5,60.0,0.8,26.5,211.0,673.66,509.84
2016,4,11,18,0,507.0,52.0,0.6,26.0,154.0,588.33,446.91
2016,4,11,18,15,392.5,40.5,0.5,25.5,104.0,458.66,348.75
2016,4,11,18,30,278.0,29.0,0.4,25.0,54.0,335.55,241.71
2016,4,11,18,45,139.0,14.5,0.35,25.0,27.0,126.95,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.0,12.5,3.7,13.0,16.5,9.83,0.0
2016,4,12,6,30,128.0,25.0,3.7,13.0,33.0,18.89,7.21
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.0,32.36,22.41
2016,4,12,7,0,339.0,61.0,3.8,14.0,121.0,45.75,34.9
2016,4,12,7,15,169.5,68.0,3.7,14.5,98.0,49.96,38.95
2016,4,12,7,30,0.0,75.0,3.6,15.0,75.0,56.36,44.68
2016,4,12,7,45,0.0,93.5,3.5,15.5,93.5,69.69,56.33
2016,4,12,8,0,0.0,112.0,3.4,16.0,112.0,82.91,67.64
2016,4,12,8,15,0.0,119.0,3.45,16.5,119.0,88.45,72.07
2016,4,12,8,30,0.0,126.0,3.5,17.0,126.0,93.88,76.34
2016,4,12,8,45,0.0,124.5,3.6,17.5,124.5,93.45,75.52
2016,4,12,9,0,0.0,123.0,3.7,18.0,123.0,92.84,74.58
2016,4,12,9,15,0.0,134.0,3.7,18.5,134.0,100.79,80.94
2016,4,12,9,30,0.0,145.0,3.7,19.0,145.0,108.68,87.19
2016,4,12,9,45,0.0,92.0,3.7,19.5,92.0,71.04,55.01
2016,4,12,10,0,0.0,39.0,3.7,20.0,39.0,30.02,20.0
2016,4,12,10,15,0.0,41.5,3.65,20.0,41.5,31.99,21.63
2016,4,12,10,30,0.0,44.0,3.6,20.0,44.0,33.96,22.03
2016,4,12,10,45,10.5,180.0,3.55,20.5,189.5,136.27,103.42
2016,4,12,11,0,21.0,316.0,3.5,21.0,335.0,231.78,176.98
2016,4,12,11,15,10.5,188.5,3.5,21.0,198.0,144.93,109.58
2016,4,12,11,30,0.0,61.0,3.5,21.0,61.0,47.3,32.49
2016,4,12,11,45,0.0,51.0,3.5,21.5,51.0,39.55,26.22
2016,4,12,12,0,0.0,41.0,3.5,22.0,41.0,31.79,19.93
2016,4,12,12,15,0.0,56.5,3.5,22.0,56.5,43.87,29.6
2016,4,12,12,30,0.0,72.0,3.5,22.0,72.0,55.93,39.22
2016,4,12,12,45,8.0,180.5,3.55,22.5,188.0,144.56,109.12
2016,4,12,13,0,16.0,289.0,3.6,23.0,304.0,234.88,178.63
2016,4,12,13,15,25.0,334.0,3.65,23.0,356.5,286.83,218.26
2016,4,12,13,30,34.0,379.0,3.7,23.0,409.0,337.19,256.43
2016,4,12,13,45,26.0,341.5,3.75,23.0,364.5,305.77,232.87
2016,4,12,14,0,18.0,304.0,3.8,23.0,320.0,258.47,197.19
2016,4,12,14,15,18.5,298.0,3.85,23.0,314.0,256.56,196.18
2016,4,12,14,30,19.0,292.0,3.9,23.0,308.0,254.62,195.08
2016,4,12,14,45,9.5,202.0,4.0,23.5,210.0,170.5,129.84
2016,4,12,15,0,0.0,112.0,4.1,24.0,112.0,87.24,64.14
2016,4,12,15,15,0.5,133.5,4.1,23.5,134.0,105.52,79.05
2016,4,12,15,30,1.0,155.0,4.1,23.0,156.0,124.74,94.71
2016,4,12,15,45,3.0,168.5,4.1,23.0,170.5,139.65,106.91
2016,4,12,16,0,5.0,182.0,4.1,23.0,185.0,155.91,120.26
2016,4,12,16,15,2.5,139.5,4.05,22.5,141.0,115.48,88.4
2016,4,12,16,30,0.0,97.0,4.0,22.0,97.0,75.6,56.44
2016,4,12,16,45,0.0,96.0,3.95,22.0,96.0,75.43,56.56
2016,4,12,17,0,0.0,95.0,3.9,22.0,95.0,75.77,57.07
2016,4,12,17,15,0.0,80.0,3.75,21.5,80.0,63.02,46.83
2016,4,12,17,30,0.0,65.0,3.6,21.0,65.0,50.13,36.31
2016,4,12,17,45,0.0,50.5,3.45,20.5,50.5,38.65,26.78
2016,4,12,18,0,0.0,36.0,3.3,20.0,36.0,27.48,17.34
2016,4,12,18,15,0.0,24.0,3.5,19.5,24.0,18.28,9.43
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,9.11,1.41
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,4.72,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
