Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.39,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.75,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.27,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,3.78,0.0
2016,4,13,7,15,0.0,7.5,3.0,15.0,7.5,5.68,0.0
2016,4,13,7,30,0.0,10.0,3.0,15.0,10.0,7.59,1.16
2016,4,13,7,45,0.0,40.5,3.0,15.5,40.5,30.93,21.98
2016,4,13,8,0,0.0,71.0,3.0,16.0,71.0,54.48,42.67
2016,4,13,8,15,0.0,59.5,2.95,16.5,59.5,45.6,34.61
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,36.76,26.66
2016,4,13,8,45,0.0,44.0,2.85,17.5,44.0,33.71,23.84
2016,4,13,9,0,0.0,40.0,2.8,18.0,40.0,30.67,21.04
2016,4,13,9,15,0.0,80.5,2.75,18.0,80.5,62.0,47.97
2016,4,13,9,30,0.0,121.0,2.7,18.0,121.0,91.97,73.34
2016,4,13,9,45,1.5,144.0,2.65,18.5,145.0,108.3,86.74
2016,4,13,10,0,3.0,167.0,2.6,19.0,169.0,124.33,99.76
2016,4,13,10,15,6.0,189.5,2.6,19.0,194.5,139.8,112.38
2016,4,13,10,30,9.0,212.0,2.6,19.0,220.0,156.43,120.06
2016,4,13,10,45,14.0,258.0,2.6,19.5,270.5,189.64,145.35
2016,4,13,11,0,19.0,304.0,2.6,20.0,321.0,223.76,171.07
2016,4,13,11,15,12.5,237.0,2.6,20.5,248.0,179.78,136.8
2016,4,13,11,30,6.0,170.0,2.6,21.0,175.0,131.28,98.92
2016,4,13,11,45,9.5,211.0,2.6,21.5,220.0,163.59,123.97
2016,4,13,12,0,13.0,252.0,2.6,22.0,265.0,196.66,149.21
2016,4,13,12,15,13.0,249.0,2.65,22.0,261.5,196.42,149.03
2016,4,13,12,30,13.0,246.0,2.7,22.0,258.0,196.06,148.85
2016,4,13,12,45,14.5,271.0,2.75,22.5,284.5,217.88,165.4
2016,4,13,13,0,16.0,296.0,2.8,23.0,311.0,240.38,182.31
2016,4,13,13,15,10.0,227.5,2.8,23.0,237.0,184.65,139.7
2016,4,13,13,30,4.0,159.0,2.8,23.0,163.0,127.16,95.2
2016,4,13,13,45,9.0,215.5,2.8,23.0,224.0,176.82,134.13
2016,4,13,14,0,14.0,272.0,2.8,23.0,285.0,228.54,174.11
2016,4,13,14,15,63.5,339.5,2.75,23.0,393.0,348.95,266.82
2016,4,13,14,30,113.0,407.0,2.7,23.0,501.0,466.3,354.62
2016,4,13,14,45,93.0,380.5,2.65,23.0,456.0,432.42,329.4
2016,4,13,15,0,73.0,354.0,2.6,23.0,411.0,396.13,302.86
2016,4,13,15,15,108.0,342.0,2.5,23.0,420.0,426.92,327.77
2016,4,13,15,30,143.0,330.0,2.4,23.0,429.0,482.22,370.12
2016,4,13,15,45,478.5,216.0,2.35,23.0,514.0,750.98,573.45
2016,4,13,16,0,814.0,102.0,2.3,23.0,599.0,973.62,726.63
2016,4,13,16,15,791.5,98.0,2.2,22.5,546.0,952.77,713.14
2016,4,13,16,30,769.0,94.0,2.1,22.0,493.0,928.23,699.69
2016,4,13,16,45,738.0,89.0,2.05,22.0,437.0,890.42,676.32
2016,4,13,17,0,707.0,84.0,2.0,22.0,381.0,856.76,655.51
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.5,798.95,616.97
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,739.52,576.04
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,654.17,514.24
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,569.38,449.57
2016,4,13,18,15,374.0,43.0,1.15,19.0,105.5,445.29,352.64
2016,4,13,18,30,266.0,31.0,1.1,18.0,56.0,327.17,248.52
2016,4,13,18,45,133.0,15.5,1.1,17.5,28.0,163.28,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.0,13.0,2.3,12.5,21.5,10.23,0.0
2016,4,14,6,30,228.0,26.0,2.5,13.0,43.0,21.25,10.43
2016,4,14,6,45,351.0,38.0,2.75,13.5,90.5,31.02,21.42
2016,4,14,7,0,474.0,50.0,3.0,14.0,138.0,40.85,30.65
2016,4,14,7,15,237.0,64.5,3.0,14.5,108.5,47.1,36.46
2016,4,14,7,30,0.0,79.0,3.0,15.0,79.0,59.18,47.2
2016,4,14,7,45,0.0,93.0,3.0,15.5,93.0,69.49,56.13
2016,4,14,8,0,0.0,107.0,3.0,16.0,107.0,79.73,64.81
2016,4,14,8,15,0.0,125.0,3.0,16.5,125.0,92.55,75.58
2016,4,14,8,30,0.0,143.0,3.0,17.0,143.0,105.24,86.07
2016,4,14,8,45,6.0,172.5,3.05,18.0,176.0,125.31,102.51
2016,4,14,9,0,12.0,202.0,3.1,19.0,209.0,145.01,118.32
2016,4,14,9,15,12.5,215.0,3.05,19.5,223.0,154.14,125.3
2016,4,14,9,30,13.0,228.0,3.0,20.0,237.0,163.16,132.14
2016,4,14,9,45,14.5,243.0,2.95,20.5,253.5,173.32,139.88
2016,4,14,10,0,16.0,258.0,2.9,21.0,270.0,183.34,147.44
2016,4,14,10,15,29.0,305.0,2.85,21.5,328.5,195.69,156.86
2016,4,14,10,30,42.0,352.0,2.8,22.0,387.0,227.95,172.82
2016,4,14,10,45,99.5,396.0,2.8,22.5,481.5,268.91,200.52
2016,4,14,11,0,157.0,440.0,2.8,23.0,576.0,305.34,225.04
2016,4,14,11,15,550.5,276.0,2.8,23.0,771.0,323.78,226.99
2016,4,14,11,30,944.0,112.0,2.8,23.0,966.0,400.46,279.52
2016,4,14,11,45,935.5,119.5,2.8,23.5,976.5,460.47,330.82
2016,4,14,12,0,927.0,127.0,2.8,24.0,987.0,518.59,379.16
2016,4,14,12,15,928.0,127.5,2.75,24.0,992.0,575.01,425.21
2016,4,14,12,30,929.0,128.0,2.7,24.0,997.0,630.05,468.79
2016,4,14,12,45,928.0,127.5,2.7,24.5,993.0,681.51,507.74
2016,4,14,13,0,927.0,127.0,2.7,25.0,989.0,730.84,543.98
2016,4,14,13,15,924.0,126.5,2.65,25.0,976.5,776.36,577.38
2016,4,14,13,30,921.0,126.0,2.6,25.0,964.0,819.09,607.86
2016,4,14,13,45,916.5,124.5,2.6,25.0,943.0,856.76,633.35
2016,4,14,14,0,912.0,123.0,2.6,25.0,922.0,891.07,656.57
2016,4,14,14,15,905.0,121.5,2.55,25.0,892.5,919.7,675.63
2016,4,14,14,30,898.0,120.0,2.5,25.0,863.0,944.58,692.27
2016,4,14,14,45,637.5,229.0,2.5,25.0,745.0,860.55,636.23
2016,4,14,15,0,377.0,338.0,2.5,25.0,627.0,714.69,532.84
2016,4,14,15,15,615.5,224.0,2.5,24.5,665.5,875.64,652.61
2016,4,14,15,30,854.0,110.0,2.5,24.0,704.0,999.18,737.07
2016,4,14,15,45,837.5,106.5,2.5,24.0,655.0,992.92,733.71
2016,4,14,16,0,821.0,103.0,2.5,24.0,606.0,982.62,729.17
2016,4,14,16,15,798.5,99.5,2.45,23.5,552.5,962.33,719.09
2016,4,14,16,30,776.0,96.0,2.4,23.0,499.0,938.31,706.59
2016,4,14,16,45,744.5,91.0,2.4,23.0,442.5,899.9,683.29
2016,4,14,17,0,713.0,86.0,2.4,23.0,386.0,865.91,662.71
2016,4,14,17,15,668.5,79.5,2.2,22.0,328.5,807.76,625.31
2016,4,14,17,30,624.0,73.0,2.0,21.0,271.0,747.94,585.31
2016,4,14,17,45,557.0,65.0,1.8,20.5,215.0,663.5,524.04
2016,4,14,18,0,490.0,57.0,1.6,20.0,159.0,579.43,459.73
2016,4,14,18,15,382.0,44.5,1.6,19.0,109.0,454.33,361.71
2016,4,14,18,30,274.0,32.0,1.6,18.0,59.0,335.09,257.03
2016,4,14,18,45,137.0,16.0,1.6,17.5,29.5,168.43,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,14.5,1.25,12.5,21.5,11.41,0.0
2016,4,15,6,30,166.0,29.0,1.5,13.0,43.0,21.94,11.51
2016,4,15,6,45,270.5,46.0,1.75,14.0,88.5,34.72,24.67
2016,4,15,7,0,375.0,63.0,2.0,15.0,134.0,47.45,36.39
2016,4,15,7,15,187.5,67.5,2.05,15.5,103.0,49.89,38.8
2016,4,15,7,30,0.0,72.0,2.1,16.0,72.0,54.48,42.85
2016,4,15,7,45,0.0,94.5,2.2,17.0,94.5,70.56,56.72
2016,4,15,8,0,0.0,117.0,2.3,18.0,117.0,86.4,70.06
2016,4,15,8,15,16.0,156.0,2.25,18.5,164.5,112.79,92.31
2016,4,15,8,30,32.0,195.0,2.2,19.0,212.0,132.44,108.4
2016,4,15,8,45,56.5,230.0,2.2,19.5,262.5,153.03,125.05
2016,4,15,9,0,81.0,265.0,2.2,20.0,313.0,172.91,140.84
2016,4,15,9,15,102.5,293.5,2.2,20.5,360.0,188.94,153.26
2016,4,15,9,30,124.0,322.0,2.2,21.0,407.0,193.77,156.41
2016,4,15,9,45,484.5,224.5,2.25,21.5,587.0,133.7,106.52
2016,4,15,10,0,845.0,127.0,2.3,22.0,767.0,94.53,73.8
2016,4,15,10,15,855.5,129.0,2.35,22.5,804.0,94.37,73.41
2016,4,15,10,30,866.0,131.0,2.4,23.0,841.0,162.65,94.41
2016,4,15,10,45,877.5,130.5,2.45,23.5,872.5,221.09,130.81
2016,4,15,11,0,889.0,130.0,2.5,24.0,904.0,280.58,176.98
2016,4,15,11,15,894.0,131.0,2.55,24.0,926.0,339.94,227.32
2016,4,15,11,30,899.0,132.0,2.6,24.0,948.0,399.21,278.51
2016,4,15,11,45,897.5,136.0,2.7,24.5,960.5,457.39,327.92
2016,4,15,12,0,896.0,140.0,2.8,25.0,973.0,514.49,375.19
2016,4,15,12,15,897.0,140.0,2.85,25.5,978.0,569.08,419.05
2016,4,15,12,30,898.0,140.0,2.9,26.0,983.0,622.36,460.52
2016,4,15,12,45,897.0,139.5,3.0,26.5,979.0,672.49,498.67
2016,4,15,13,0,896.0,139.0,3.1,27.0,975.0,720.6,534.34
2016,4,15,13,15,893.0,138.5,3.2,27.0,962.5,764.98,567.68
2016,4,15,13,30,890.0,138.0,3.3,27.0,950.0,806.67,598.6
2016,4,15,13,45,885.0,137.0,3.4,27.0,929.0,843.42,624.37
2016,4,15,14,0,880.0,136.0,3.5,27.0,908.0,876.91,647.87
2016,4,15,14,15,872.0,134.0,3.55,27.0,878.5,903.47,666.52
2016,4,15,14,30,864.0,132.0,3.6,27.0,849.0,926.29,682.83
2016,4,15,14,45,856.0,128.5,3.7,27.0,813.0,943.88,696.12
2016,4,15,15,0,848.0,125.0,3.8,27.0,777.0,971.32,716.2
2016,4,15,15,15,834.5,122.5,3.8,26.5,734.0,977.02,722.75
2016,4,15,15,30,821.0,120.0,3.8,26.0,691.0,978.63,726.97
2016,4,15,15,45,800.0,117.5,3.85,26.0,642.0,968.7,722.56
2016,4,15,16,0,779.0,115.0,3.9,26.0,593.0,954.74,715.65
2016,4,15,16,15,755.0,110.5,3.9,25.5,540.5,931.6,703.69
2016,4,15,16,30,731.0,106.0,3.9,25.0,488.0,912.55,694.56
2016,4,15,16,45,696.0,101.0,3.9,25.0,432.0,871.39,668.51
2016,4,15,17,0,661.0,96.0,3.9,25.0,376.0,827.48,640.15
2016,4,15,17,15,615.5,88.5,3.65,24.0,319.5,767.57,600.74
2016,4,15,17,30,570.0,81.0,3.4,23.0,263.0,706.04,558.6
2016,4,15,17,45,500.5,71.5,3.15,22.5,208.0,618.04,493.41
2016,4,15,18,0,431.0,62.0,2.9,22.0,153.0,530.5,425.33
2016,4,15,18,15,329.5,48.0,2.85,21.0,104.5,406.52,326.12
2016,4,15,18,30,228.0,34.0,2.8,20.0,56.0,295.45,228.09
2016,4,15,18,45,114.0,17.0,2.8,19.5,28.0,147.87,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.0,15.0,3.55,16.0,18.0,11.8,0.0
2016,4,16,6,30,68.0,30.0,3.7,16.0,36.0,22.4,12.06
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,39.53,28.57
2016,4,16,7,0,233.0,78.0,4.0,17.0,123.0,56.4,43.92
2016,4,16,7,15,299.5,96.0,4.2,17.5,174.0,69.23,55.44
2016,4,16,7,30,366.0,114.0,4.4,18.0,225.0,80.94,65.65
2016,4,16,7,45,183.0,81.0,4.6,18.5,136.5,58.91,46.18
2016,4,16,8,0,0.0,48.0,4.8,19.0,48.0,36.72,26.57
2016,4,16,8,15,0.0,67.5,5.05,19.5,67.5,51.79,39.5
2016,4,16,8,30,0.0,87.0,5.3,20.0,87.0,66.9,52.27
2016,4,16,8,45,0.0,93.0,5.55,20.5,93.0,71.45,55.85
2016,4,16,9,0,0.0,99.0,5.8,21.0,99.0,75.96,59.36
2016,4,16,9,15,5.0,156.0,5.85,21.5,159.0,116.03,92.81
2016,4,16,9,30,10.0,213.0,5.9,22.0,219.0,153.86,123.84
2016,4,16,9,45,11.5,226.5,6.0,22.5,234.5,163.13,130.9
2016,4,16,10,0,13.0,240.0,6.1,23.0,250.0,172.27,137.85
2016,4,16,10,15,6.5,185.5,6.1,23.5,190.5,137.25,108.58
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,99.64,73.78
2016,4,16,10,45,6.5,191.5,6.15,24.5,197.5,143.88,107.97
2016,4,16,11,0,13.0,252.0,6.2,25.0,264.0,188.32,141.82
2016,4,16,11,15,11.0,224.5,6.2,25.0,234.5,170.84,128.28
2016,4,16,11,30,9.0,197.0,6.2,25.0,205.0,152.07,113.78
2016,4,16,11,45,7.0,178.0,6.25,25.5,184.5,138.52,103.11
2016,4,16,12,0,5.0,159.0,6.3,26.0,164.0,124.32,91.92
2016,4,16,12,15,5.0,160.5,6.25,26.0,165.5,126.13,93.34
2016,4,16,12,30,5.0,162.0,6.2,26.0,167.0,127.94,94.77
2016,4,16,12,45,3.0,150.0,6.2,26.0,153.0,118.1,87.13
2016,4,16,13,0,1.0,138.0,6.2,26.0,139.0,107.89,79.19
2016,4,16,13,15,1.5,140.0,6.2,26.0,141.5,110.07,80.95
2016,4,16,13,30,2.0,142.0,6.2,26.0,144.0,112.3,82.75
2016,4,16,13,45,10.0,220.5,6.25,26.0,229.0,181.73,136.92
2016,4,16,14,0,18.0,299.0,6.3,26.0,314.0,254.42,192.99
2016,4,16,14,15,10.0,224.5,6.3,25.5,233.0,187.45,141.85
2016,4,16,14,30,2.0,150.0,6.3,25.0,152.0,119.77,89.33
2016,4,16,14,45,1.0,128.0,6.3,25.0,129.0,101.14,74.83
2016,4,16,15,0,0.0,106.0,6.3,25.0,106.0,82.4,60.11
2016,4,16,15,15,0.0,128.5,6.2,24.5,128.5,100.87,75.06
2016,4,16,15,30,0.0,151.0,6.1,24.0,151.0,120.23,90.8
2016,4,16,15,45,4.5,175.0,6.1,24.0,178.0,146.87,112.43
2016,4,16,16,0,9.0,199.0,6.1,24.0,205.0,175.91,136.01
2016,4,16,16,15,63.5,215.0,5.9,23.5,249.0,272.8,215.74
2016,4,16,16,30,118.0,231.0,5.7,23.0,293.0,379.67,302.34
2016,4,16,16,45,90.0,201.5,5.55,23.0,246.0,299.46,239.5
2016,4,16,17,0,62.0,172.0,5.4,23.0,199.0,241.86,193.63
2016,4,16,17,15,52.5,148.0,5.2,22.5,168.5,209.61,168.41
2016,4,16,17,30,43.0,124.0,5.0,22.0,138.0,176.76,142.09
2016,4,16,17,45,29.5,100.0,4.85,21.5,108.5,139.42,111.25
2016,4,16,18,0,16.0,76.0,4.7,21.0,79.0,88.44,68.47
2016,4,16,18,15,8.0,52.5,4.65,20.5,54.0,57.6,42.07
2016,4,16,18,30,0.0,29.0,4.6,20.0,29.0,24.33,13.55
2016,4,16,18,45,0.0,14.5,4.6,20.0,14.5,11.06,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.05,19.0,2.5,1.97,0.0
2016,4,17,6,30,0.0,5.0,3.2,19.0,5.0,3.78,0.0
2016,4,17,6,45,0.0,13.0,3.35,19.5,13.0,9.86,2.83
2016,4,17,7,0,0.0,21.0,3.5,20.0,21.0,15.97,8.29
2016,4,17,7,15,0.0,31.0,3.65,20.0,31.0,23.63,15.11
2016,4,17,7,30,0.0,41.0,3.8,20.0,41.0,31.31,21.88
2016,4,17,7,45,0.0,51.5,4.0,20.5,51.5,39.4,28.84
2016,4,17,8,0,0.0,62.0,4.2,21.0,62.0,47.52,35.71
2016,4,17,8,15,0.0,35.0,4.35,21.0,35.0,26.75,17.59
2016,4,17,8,30,0.0,8.0,4.5,21.0,8.0,6.1,0.0
2016,4,17,8,45,0.0,9.0,4.7,21.5,9.0,6.87,0.27
2016,4,17,9,0,0.0,10.0,4.9,22.0,10.0,7.65,0.9
2016,4,17,9,15,26.5,154.0,4.95,22.5,172.0,110.16,87.53
2016,4,17,9,30,53.0,298.0,5.0,23.0,334.0,191.3,154.0
2016,4,17,9,45,67.5,327.5,5.05,23.5,376.5,206.84,165.85
2016,4,17,10,0,82.0,357.0,5.1,24.0,419.0,221.8,177.22
2016,4,17,10,15,121.0,384.5,5.05,24.0,481.5,221.35,176.47
2016,4,17,10,30,160.0,412.0,5.0,24.0,544.0,254.59,188.3
2016,4,17,10,45,192.5,426.0,5.0,24.0,591.0,286.53,209.7
2016,4,17,11,0,225.0,440.0,5.0,24.0,638.0,322.94,236.18
2016,4,17,11,15,232.0,446.0,4.95,24.0,654.0,352.25,259.29
2016,4,17,11,30,239.0,452.0,4.9,24.0,670.0,382.43,283.4
2016,4,17,11,45,127.0,365.0,4.85,24.0,481.0,307.88,231.18
2016,4,17,12,0,15.0,278.0,4.8,24.0,292.0,216.79,163.75
2016,4,17,12,15,22.5,330.5,4.7,24.0,352.0,259.53,196.5
2016,4,17,12,30,30.0,383.0,4.6,24.0,412.0,308.32,233.37
2016,4,17,12,45,64.5,427.0,4.55,24.0,488.5,370.79,280.52
2016,4,17,13,0,99.0,471.0,4.5,24.0,565.0,438.99,331.51
2016,4,17,13,15,53.5,328.5,4.5,23.5,379.5,303.47,231.02
2016,4,17,13,30,8.0,186.0,4.5,23.0,194.0,151.65,114.43
2016,4,17,13,45,4.0,119.5,4.5,23.0,123.5,96.4,71.26
2016,4,17,14,0,0.0,53.0,4.5,23.0,53.0,41.04,27.26
2016,4,17,14,15,6.0,147.0,4.5,23.0,152.0,120.6,90.72
2016,4,17,14,30,12.0,241.0,4.5,23.0,251.0,204.52,156.62
2016,4,17,14,45,11.0,232.5,4.55,23.0,241.5,197.96,151.66
2016,4,17,15,0,10.0,224.0,4.6,23.0,232.0,191.26,146.74
2016,4,17,15,15,5.0,188.0,4.7,22.5,192.0,156.35,119.75
2016,4,17,15,30,0.0,152.0,4.8,22.0,152.0,121.08,92.07
2016,4,17,15,45,0.0,96.5,4.95,22.0,96.5,74.57,54.98
2016,4,17,16,0,0.0,41.0,5.1,22.0,41.0,31.45,20.11
2016,4,17,16,15,0.0,25.5,5.05,21.5,25.5,19.51,10.43
2016,4,17,16,30,0.0,10.0,5.0,21.0,10.0,7.63,0.67
2016,4,17,16,45,0.0,8.5,5.0,21.0,8.5,6.48,0.0
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,4.0,4.55,20.0,4.0,3.03,0.0
2016,4,17,18,0,0.0,3.0,4.4,20.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.0,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,2.8,16.0,3.5,2.75,0.0
2016,4,18,6,30,0.0,7.0,2.9,16.0,7.0,5.3,0.0
2016,4,18,6,45,0.0,14.0,3.05,16.0,14.0,10.62,3.62
2016,4,18,7,0,0.0,21.0,3.2,16.0,21.0,15.97,8.51
2016,4,18,7,15,0.0,29.5,3.3,16.5,29.5,22.47,14.37
2016,4,18,7,30,0.0,38.0,3.4,17.0,38.0,29.0,20.14
2016,4,18,7,45,0.0,36.0,3.5,17.5,36.0,27.48,18.7
2016,4,18,8,0,0.0,34.0,3.6,18.0,34.0,25.96,17.24
2016,4,18,8,15,0.0,50.5,3.6,18.5,50.5,38.67,28.23
2016,4,18,8,30,0.0,67.0,3.6,19.0,67.0,51.43,39.1
2016,4,18,8,45,0.0,58.5,3.6,19.5,58.5,44.9,33.23
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,38.38,27.43
2016,4,18,9,15,2.0,114.0,3.7,20.0,115.0,86.95,68.7
2016,4,18,9,30,4.0,178.0,3.8,20.0,180.0,131.19,105.63
2016,4,18,9,45,178.0,259.5,3.9,20.5,395.0,165.68,133.7
2016,4,18,10,0,352.0,341.0,4.0,21.0,610.0,194.6,156.81
2016,4,18,10,15,186.0,319.5,3.75,21.0,462.5,196.31,157.78
2016,4,18,10,30,20.0,298.0,3.5,21.0,315.0,213.28,163.01
2016,4,18,10,45,163.0,360.5,3.3,21.5,503.5,250.47,184.68
2016,4,18,11,0,306.0,423.0,3.1,22.0,692.0,320.48,231.83
2016,4,18,11,15,232.5,446.0,3.05,22.0,653.5,353.22,260.44
2016,4,18,11,30,159.0,469.0,3.0,22.0,615.0,364.7,272.3
2016,4,18,11,45,94.5,424.0,2.95,22.5,511.0,338.26,254.27
2016,4,18,12,0,30.0,379.0,2.9,23.0,407.0,290.48,219.21
2016,4,18,12,15,21.0,307.5,2.9,23.0,327.0,242.34,183.26
2016,4,18,12,30,12.0,236.0,2.9,23.0,247.0,188.23,142.15
2016,4,18,12,45,103.5,360.5,2.95,23.0,457.5,349.46,265.49
2016,4,18,13,0,195.0,485.0,3.0,23.0,668.0,520.44,391.32
2016,4,18,13,15,104.0,369.0,2.95,23.0,466.5,382.27,289.61
2016,4,18,13,30,13.0,253.0,2.9,23.0,265.0,208.78,158.08
2016,4,18,13,45,46.0,339.5,2.85,23.0,380.5,320.64,244.3
2016,4,18,14,0,79.0,426.0,2.8,23.0,496.0,432.98,328.04
2016,4,18,14,15,46.5,346.0,2.65,23.0,387.0,340.33,258.77
2016,4,18,14,30,14.0,266.0,2.5,23.0,278.0,227.66,173.33
2016,4,18,14,45,7.0,185.5,2.35,23.0,191.5,154.26,116.97
2016,4,18,15,0,0.0,105.0,2.2,23.0,105.0,81.6,59.81
2016,4,18,15,15,1.5,138.0,2.05,22.5,139.5,110.24,83.0
2016,4,18,15,30,3.0,171.0,1.9,22.0,174.0,140.55,107.4
2016,4,18,15,45,3.0,172.5,1.8,22.0,175.5,143.03,109.59
2016,4,18,16,0,3.0,174.0,1.7,22.0,177.0,146.0,112.26
2016,4,18,16,15,117.5,201.0,1.6,21.5,264.0,334.46,264.68
2016,4,18,16,30,232.0,228.0,1.5,21.0,351.0,491.48,386.61
2016,4,18,16,45,160.0,203.0,1.45,21.0,283.5,394.84,312.33
2016,4,18,17,0,88.0,178.0,1.4,21.0,216.0,275.47,219.74
2016,4,18,17,15,78.0,153.5,1.25,20.5,183.5,241.97,194.58
2016,4,18,17,30,68.0,129.0,1.1,20.0,151.0,207.78,167.81
2016,4,18,17,45,54.0,104.5,1.0,20.0,120.0,169.0,136.16
2016,4,18,18,0,40.0,80.0,0.9,20.0,89.0,129.34,102.97
2016,4,18,18,15,20.0,57.0,0.85,19.5,61.5,85.6,65.63
2016,4,18,18,30,0.0,34.0,0.8,19.0,34.0,32.01,19.92
2016,4,18,18,45,0.0,17.0,0.75,19.0,17.0,13.49,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,58.5,18.0,1.4,16.5,23.5,13.6,0.0
2016,4,19,6,30,117.0,36.0,1.6,17.0,47.0,26.79,16.41
2016,4,19,6,45,207.5,56.0,1.85,17.5,92.0,41.39,30.26
2016,4,19,7,0,298.0,76.0,2.1,18.0,137.0,55.66,43.21
2016,4,19,7,15,149.0,70.5,2.05,18.0,101.0,51.51,39.85
2016,4,19,7,30,0.0,65.0,2.0,18.0,65.0,49.77,38.35
2016,4,19,7,45,0.0,55.5,2.0,18.5,55.5,42.49,31.81
2016,4,19,8,0,0.0,46.0,2.0,19.0,46.0,35.18,25.24
2016,4,19,8,15,0.0,79.5,1.95,19.5,79.5,61.09,47.54
2016,4,19,8,30,0.0,113.0,1.9,20.0,113.0,85.3,67.95
2016,4,19,8,45,4.0,153.5,1.85,20.5,156.0,113.29,91.17
2016,4,19,9,0,8.0,194.0,1.8,21.0,199.0,140.29,113.14
2016,4,19,9,15,30.0,246.5,1.75,21.0,267.0,163.73,132.06
2016,4,19,9,30,52.0,299.0,1.7,21.0,335.0,191.91,154.62
2016,4,19,9,45,64.5,328.0,1.7,21.5,375.5,207.13,166.14
2016,4,19,10,0,77.0,357.0,1.7,22.0,416.0,221.77,177.13
2016,4,19,10,15,47.0,321.0,1.7,22.5,358.0,205.82,155.99
2016,4,19,10,30,17.0,285.0,1.7,23.0,300.0,205.07,154.78
2016,4,19,10,45,18.5,300.5,1.7,23.5,317.0,218.72,164.44
2016,4,19,11,0,20.0,316.0,1.7,24.0,334.0,232.78,174.48
2016,4,19,11,15,61.5,387.5,1.7,24.0,444.0,281.8,209.74
2016,4,19,11,30,103.0,459.0,1.7,24.0,554.0,349.74,258.99
2016,4,19,11,45,57.0,341.0,1.75,24.0,394.0,269.18,200.9
2016,4,19,12,0,11.0,223.0,1.8,24.0,234.0,174.83,130.76
2016,4,19,12,15,10.5,217.5,1.8,24.0,228.0,171.99,128.88
2016,4,19,12,30,10.0,212.0,1.8,24.0,222.0,168.95,126.62
2016,4,19,12,45,10.0,206.5,1.8,24.5,216.5,166.03,124.21
2016,4,19,13,0,10.0,201.0,1.8,25.0,211.0,162.96,121.72
2016,4,19,13,15,11.0,222.0,1.8,24.5,232.5,181.28,136.08
2016,4,19,13,30,12.0,243.0,1.8,24.0,254.0,200.07,150.77
2016,4,19,13,45,112.5,345.5,1.8,24.0,445.5,393.54,297.68
2016,4,19,14,0,213.0,448.0,1.8,24.0,637.0,582.27,433.41
2016,4,19,14,15,212.0,432.5,1.85,24.0,615.5,584.62,434.86
2016,4,19,14,30,211.0,417.0,1.9,24.0,594.0,585.32,436.59
2016,4,19,14,45,129.5,377.0,1.95,24.0,484.5,484.3,364.19
2016,4,19,15,0,48.0,337.0,2.0,24.0,375.0,354.38,268.58
2016,4,19,15,15,33.0,294.0,2.05,23.5,319.5,302.55,231.24
2016,4,19,15,30,18.0,251.0,2.1,23.0,264.0,228.21,175.34
2016,4,19,15,45,51.0,264.0,2.15,23.0,297.0,301.53,233.69
2016,4,19,16,0,84.0,277.0,2.2,23.0,330.0,357.73,278.09
2016,4,19,16,15,42.0,203.5,2.2,23.0,230.0,237.27,185.15
2016,4,19,16,30,0.0,130.0,2.2,23.0,130.0,105.26,79.87
2016,4,19,16,45,0.0,124.5,2.2,23.0,124.5,101.85,77.61
2016,4,19,17,0,0.0,119.0,2.2,23.0,119.0,98.92,75.55
2016,4,19,17,15,0.0,101.0,1.95,22.5,101.0,83.49,63.37
2016,4,19,17,30,0.0,83.0,1.7,22.0,83.0,67.84,50.78
2016,4,19,17,45,0.0,65.5,1.5,21.5,65.5,52.43,38.14
2016,4,19,18,0,0.0,48.0,1.3,21.0,48.0,36.74,25.03
2016,4,19,18,15,0.0,33.0,1.25,20.5,33.0,25.2,15.2
2016,4,19,18,30,0.0,18.0,1.2,20.0,18.0,13.69,5.31
2016,4,19,18,45,0.0,9.0,1.15,20.0,9.0,6.83,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.55,18.0,0.5,0.38,0.0
2016,4,20,6,30,0.0,1.0,0.6,18.0,1.0,0.75,0.0
2016,4,20,6,45,0.0,2.5,0.7,18.0,2.5,1.89,0.0
2016,4,20,7,0,0.0,4.0,0.8,18.0,4.0,3.03,0.0
2016,4,20,7,15,0.0,5.5,0.75,18.0,5.5,4.17,0.0
2016,4,20,7,30,0.0,7.0,0.7,18.0,7.0,5.31,0.0
2016,4,20,7,45,225.0,71.5,0.65,18.5,166.0,50.55,38.95
2016,4,20,8,0,450.0,136.0,0.6,19.0,325.0,94.4,76.51
2016,4,20,8,15,495.0,153.0,0.6,19.5,388.0,104.58,84.59
2016,4,20,8,30,540.0,170.0,0.6,20.0,451.0,114.36,92.29
2016,4,20,8,45,581.0,173.0,0.65,20.5,504.0,115.66,92.83
2016,4,20,9,0,622.0,176.0,0.7,21.0,557.0,116.97,93.42
2016,4,20,9,15,564.5,210.0,0.75,21.0,577.0,132.22,105.75
2016,4,20,9,30,507.0,244.0,0.8,21.0,597.0,146.1,116.81
2016,4,20,9,45,283.5,295.0,0.9,21.5,495.0,172.87,138.05
2016,4,20,10,0,60.0,346.0,1.0,22.0,393.0,216.26,172.2
2016,4,20,10,15,404.5,269.5,1.05,22.0,604.5,154.11,111.95
2016,4,20,10,30,749.0,193.0,1.1,22.0,816.0,179.15,108.4
2016,4,20,10,45,759.5,194.5,1.15,22.5,845.5,234.41,145.38
2016,4,20,11,0,770.0,196.0,1.2,23.0,875.0,296.87,193.98
2016,4,20,11,15,551.0,318.5,1.2,23.0,810.5,356.78,249.95
2016,4,20,11,30,332.0,441.0,1.2,23.0,746.0,401.15,290.83
2016,4,20,11,45,598.0,295.0,1.2,23.5,854.0,441.91,318.76
2016,4,20,12,0,864.0,149.0,1.2,24.0,962.0,513.95,372.07
2016,4,20,12,15,865.0,149.5,1.2,24.0,966.5,566.86,413.8
2016,4,20,12,30,866.0,150.0,1.2,24.0,971.0,618.58,453.48
2016,4,20,12,45,864.5,150.0,1.2,24.0,967.5,666.98,489.69
2016,4,20,13,0,863.0,150.0,1.2,24.0,964.0,713.45,523.57
2016,4,20,13,15,860.0,149.5,1.15,23.5,951.5,756.27,554.69
2016,4,20,13,30,857.0,149.0,1.1,23.0,939.0,796.49,583.42
2016,4,20,13,45,853.0,147.0,1.1,23.0,918.5,831.87,606.86
2016,4,20,14,0,849.0,145.0,1.1,23.0,898.0,864.09,627.97
2016,4,20,14,15,841.5,143.0,1.1,23.0,869.0,903.45,653.66
2016,4,20,14,30,834.0,141.0,1.1,23.0,840.0,926.22,668.61
2016,4,20,14,45,836.0,131.5,1.1,23.0,806.5,946.38,682.22
2016,4,20,15,0,838.0,122.0,1.1,23.0,773.0,962.68,693.55
2016,4,20,15,15,824.5,119.0,1.15,23.0,730.5,967.13,698.49
2016,4,20,15,30,811.0,116.0,1.2,23.0,688.0,967.55,701.22
2016,4,20,15,45,792.0,113.5,1.3,23.0,640.0,959.07,699.3
2016,4,20,16,0,773.0,111.0,1.4,23.0,592.0,946.7,695.02
2016,4,20,16,15,749.5,106.5,1.45,23.0,540.0,923.69,683.12
2016,4,20,16,30,726.0,102.0,1.5,23.0,488.0,904.0,673.45
2016,4,20,16,45,692.5,97.5,1.55,23.0,433.0,864.69,650.45
2016,4,20,17,0,659.0,93.0,1.6,23.0,378.0,822.72,625.26
2016,4,20,17,15,615.0,86.5,1.45,22.5,322.5,765.39,587.67
2016,4,20,17,30,571.0,80.0,1.3,22.0,267.0,706.52,547.78
2016,4,20,17,45,505.0,71.0,1.2,21.5,213.0,622.35,488.16
2016,4,20,18,0,439.0,62.0,1.1,21.0,159.0,538.66,425.78
2016,4,20,18,15,343.0,49.0,1.1,20.5,111.5,424.71,337.05
2016,4,20,18,30,247.0,36.0,1.1,20.0,64.0,312.68,243.13
2016,4,20,18,45,123.5,18.0,1.1,19.5,32.0,160.79,57.23
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.0,3.5,2.65,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,18.5,0.75,19.5,18.5,14.08,6.79
2016,4,21,8,0,0.0,32.0,0.8,20.0,32.0,24.43,15.78
2016,4,21,8,15,0.0,35.0,0.8,20.5,35.0,26.75,17.68
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,29.08,19.56
2016,4,21,8,45,0.0,57.0,0.85,21.5,57.0,43.75,31.98
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,58.49,44.27
2016,4,21,9,15,0.0,93.0,0.9,22.0,93.0,71.74,55.24
2016,4,21,9,30,0.0,110.0,0.9,22.0,110.0,84.19,65.46
2016,4,21,9,45,35.5,233.0,0.95,22.5,260.5,157.46,125.27
2016,4,21,10,0,71.0,356.0,1.0,23.0,411.0,221.25,175.52
2016,4,21,10,15,203.0,371.5,1.0,23.0,539.0,222.76,165.73
2016,4,21,10,30,335.0,387.0,1.0,23.0,667.0,250.49,176.58
2016,4,21,10,45,583.0,272.5,1.05,23.5,779.5,248.84,162.62
2016,4,21,11,0,831.0,158.0,1.1,24.0,892.0,290.59,186.24
2016,4,21,11,15,836.5,159.0,1.15,24.0,913.5,348.17,234.51
2016,4,21,11,30,842.0,160.0,1.2,24.0,935.0,405.94,283.18
2016,4,21,11,45,859.5,151.0,1.3,24.0,952.0,461.7,329.76
2016,4,21,12,0,877.0,142.0,1.4,24.0,969.0,517.49,375.5
2016,4,21,12,15,878.0,142.5,1.5,24.0,973.5,570.86,418.44
2016,4,21,12,30,879.0,143.0,1.6,24.0,978.0,623.0,459.35
2016,4,21,12,45,877.0,143.5,1.7,24.5,974.0,671.81,495.94
2016,4,21,13,0,875.0,144.0,1.8,25.0,970.0,718.63,530.17
2016,4,21,13,15,872.0,143.5,1.85,24.5,957.5,761.73,562.88
2016,4,21,13,30,869.0,143.0,1.9,24.0,945.0,802.2,593.34
2016,4,21,13,45,859.0,144.5,2.0,24.0,923.0,835.76,616.76
2016,4,21,14,0,849.0,146.0,2.1,24.0,901.0,865.9,638.0
2016,4,21,14,15,841.5,144.5,2.15,24.0,872.0,905.84,665.35
2016,4,21,14,30,834.0,143.0,2.2,24.0,843.0,929.06,681.64
2016,4,21,14,45,824.5,139.5,2.25,24.0,807.0,944.6,693.2
2016,4,21,15,0,815.0,136.0,2.3,24.0,771.0,956.19,702.44
2016,4,21,15,15,801.0,133.0,2.3,24.0,728.5,959.95,706.28
2016,4,21,15,30,787.0,130.0,2.3,24.0,686.0,959.7,707.76
2016,4,21,15,45,502.0,207.5,2.3,24.0,553.0,768.09,578.91
2016,4,21,16,0,217.0,285.0,2.3,24.0,420.0,526.39,403.48
2016,4,21,16,15,141.0,255.0,2.2,23.5,340.0,422.61,328.17
2016,4,21,16,30,65.0,225.0,2.1,23.0,260.0,293.13,229.53
2016,4,21,16,45,214.5,191.5,2.05,23.0,288.0,434.43,344.47
2016,4,21,17,0,364.0,158.0,2.0,23.0,316.0,571.08,451.01
2016,4,21,17,15,340.5,138.0,1.9,22.5,269.5,523.73,416.68
2016,4,21,17,30,317.0,118.0,1.8,22.0,223.0,475.16,381.67
2016,4,21,17,45,279.5,98.5,1.7,21.5,178.0,413.1,334.45
2016,4,21,18,0,242.0,79.0,1.6,21.0,133.0,351.2,285.29
2016,4,21,18,15,184.5,59.0,1.55,20.5,93.0,270.82,218.71
2016,4,21,18,30,127.0,39.0,1.5,20.0,53.0,191.9,150.03
2016,4,21,18,45,63.5,19.5,1.5,20.0,26.5,97.43,38.73
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,1.8,13.5,33.5,12.54,0.0
2016,4,22,6,30,341.0,31.0,2.1,14.0,67.0,25.51,16.05
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.5,34.11,24.36
2016,4,22,7,0,547.0,52.0,2.7,16.0,170.0,42.76,32.28
2016,4,22,7,15,610.5,59.5,2.6,16.5,227.5,48.74,37.67
2016,4,22,7,30,674.0,67.0,2.5,17.0,285.0,54.7,42.85
2016,4,22,7,45,714.5,72.5,2.45,18.0,343.0,63.68,50.41
2016,4,22,8,0,755.0,78.0,2.4,19.0,401.0,68.04,53.8
2016,4,22,8,15,784.5,82.5,2.35,19.5,458.5,71.39,56.35
2016,4,22,8,30,814.0,87.0,2.3,20.0,516.0,74.63,58.78
2016,4,22,8,45,834.5,90.5,2.25,21.0,570.0,76.88,60.23
2016,4,22,9,0,855.0,94.0,2.2,22.0,624.0,79.02,61.56
2016,4,22,9,15,871.0,97.0,2.25,22.0,673.5,89.76,70.36
2016,4,22,9,30,887.0,100.0,2.3,22.0,723.0,91.78,71.84
2016,4,22,9,45,898.0,103.0,2.4,22.5,767.0,93.45,72.89
2016,4,22,10,0,909.0,106.0,2.5,23.0,811.0,94.91,73.78
2016,4,22,10,15,917.5,107.5,2.55,23.0,848.0,113.17,71.45
2016,4,22,10,30,926.0,109.0,2.6,23.0,885.0,174.12,97.27
2016,4,22,10,45,931.5,111.0,2.65,23.5,914.5,235.73,139.53
2016,4,22,11,0,937.0,113.0,2.7,24.0,944.0,297.69,189.44
2016,4,22,11,15,941.5,114.0,2.7,24.0,965.5,358.91,241.93
2016,4,22,11,30,946.0,115.0,2.7,24.0,987.0,419.92,294.63
2016,4,22,11,45,948.5,115.5,2.75,24.5,1000.5,479.36,344.82
2016,4,22,12,0,951.0,116.0,2.8,25.0,1014.0,537.94,392.9
2016,4,22,12,15,951.5,116.0,2.8,25.0,1018.5,594.07,438.36
2016,4,22,12,30,952.0,116.0,2.8,25.0,1023.0,648.7,481.35
2016,4,22,12,45,950.0,116.0,2.8,25.0,1018.0,700.0,520.76
2016,4,22,13,0,948.0,116.0,2.8,25.0,1013.0,749.07,557.56
2016,4,22,13,15,945.0,115.5,2.75,25.0,999.5,794.51,590.72
2016,4,22,13,30,942.0,115.0,2.7,25.0,986.0,837.1,620.09
2016,4,22,13,45,936.5,114.5,2.7,25.0,964.0,874.58,645.38
2016,4,22,14,0,931.0,114.0,2.7,25.0,942.0,908.64,668.37
2016,4,22,14,15,924.0,112.5,2.65,25.0,912.5,936.88,687.12
2016,4,22,14,30,917.0,111.0,2.6,25.0,883.0,961.32,703.43
2016,4,22,14,45,907.0,109.5,2.6,25.0,845.5,979.08,715.95
2016,4,22,15,0,897.0,108.0,2.6,25.0,808.0,992.84,726.08
2016,4,22,15,15,884.5,106.0,2.5,25.0,764.5,999.63,730.93
2016,4,22,15,30,872.0,104.0,2.4,25.0,721.0,1002.4,733.38
2016,4,22,15,45,855.5,101.0,2.35,25.0,672.0,996.07,730.65
2016,4,22,16,0,839.0,98.0,2.3,25.0,623.0,999.15,734.34
2016,4,22,16,15,817.0,94.5,2.15,24.5,569.5,978.8,723.12
2016,4,22,16,30,795.0,91.0,2.0,24.0,516.0,954.77,709.7
2016,4,22,16,45,766.0,86.0,1.85,24.0,459.5,918.32,686.58
2016,4,22,17,0,737.0,81.0,1.7,24.0,403.0,878.8,661.23
2016,4,22,17,15,695.5,75.5,1.5,23.0,345.5,830.28,631.08
2016,4,22,17,30,654.0,70.0,1.3,22.0,288.0,774.0,594.36
2016,4,22,17,45,592.5,62.5,1.15,21.5,231.5,694.56,538.85
2016,4,22,18,0,531.0,55.0,1.0,21.0,175.0,615.48,480.67
2016,4,22,18,15,431.0,45.0,1.0,20.0,123.5,499.36,393.06
2016,4,22,18,30,331.0,35.0,1.0,19.0,72.0,387.95,301.52
2016,4,22,18,45,165.5,17.5,1.05,18.5,36.0,203.39,97.14
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
