Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,22.8,13.0
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,35.15,25.45
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,42.31,32.36
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,49.56,39.08
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,54.92,43.77
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,60.26,48.26
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,68.79,55.43
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,72.25,58.02
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,75.04,60.09
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,77.74,62.06
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,79.82,63.49
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,81.77,64.82
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,92.54,73.77
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,94.31,75.06
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,95.49,75.71
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,96.46,76.21
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,137.65,80.84
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,197.95,114.04
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,258.17,159.28
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,318.64,210.0
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,378.54,262.46
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,438.15,314.62
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,496.46,364.14
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,554.03,411.58
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,609.05,456.49
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,662.66,499.04
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,713.34,537.29
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,761.9,572.91
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,806.92,606.29
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,849.14,635.65
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,885.85,660.8
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,919.15,683.62
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,947.1,702.53
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,971.31,719.01
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,988.85,731.57
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,1002.42,741.73
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,1009.1,747.55
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,1011.8,751.01
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,1006.45,749.37
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,1010.72,754.41
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,991.43,744.44
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,968.52,732.25
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,933.93,710.67
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,896.29,686.85
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,850.21,657.63
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,796.31,621.82
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,720.53,567.51
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,644.84,510.87
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,538.06,430.11
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,434.96,346.68
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,286.22,210.86
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,81.47,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,11.02,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,22.52,12.84
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,36.58,26.51
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,44.78,34.22
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,52.99,41.63
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,58.88,46.83
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,64.72,51.79
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,68.46,54.69
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,72.16,57.46
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,81.39,64.94
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,84.47,67.05
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,86.26,68.05
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,87.94,68.96
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,89.03,69.51
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,89.99,69.98
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,100.72,78.55
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,101.72,79.03
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,143.83,84.12
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,203.1,116.95
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,262.82,161.34
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,322.98,211.1
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,382.37,262.36
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,441.6,313.42
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,499.39,361.84
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,556.74,408.51
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,611.45,452.7
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,664.81,494.64
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,715.91,533.86
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,765.05,570.75
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,809.69,603.72
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,851.51,632.92
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,889.02,657.27
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,923.21,679.25
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,951.25,698.17
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,975.56,714.69
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,993.19,727.26
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,1006.86,737.43
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,1013.61,744.05
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,1016.38,748.28
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,1025.37,755.74
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,1016.62,751.66
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,997.38,740.82
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,974.47,727.6
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,941.68,706.27
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,905.77,682.68
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,859.41,653.64
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,804.9,617.93
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,733.04,567.72
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,661.01,515.04
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,552.13,434.48
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,446.76,351.07
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,295.38,217.12
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,87.84,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,12.17,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,22.94,13.17
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,33.78,23.8
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,41.05,30.56
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,48.34,37.06
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,53.05,41.15
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,62.51,49.23
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,66.78,52.55
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,70.95,55.7
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,73.76,57.74
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,76.46,59.68
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,79.43,61.71
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,82.18,63.53
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,92.91,72.08
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,94.63,73.13
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,96.41,74.25
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,97.92,75.16
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,141.77,80.87
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,200.9,113.53
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,260.32,157.25
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,319.73,205.59
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,377.98,254.84
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,435.84,303.56
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,492.53,349.84
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,548.62,394.27
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,602.19,436.34
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,654.37,476.21
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,703.32,513.11
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,750.12,547.73
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,793.37,578.96
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,833.8,606.53
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,846.4,613.25
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,825.88,596.98
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,802.66,582.07
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,773.4,562.88
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,770.43,562.49
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,764.18,559.72
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,890.46,651.23
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,995.64,720.63
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,952.94,693.84
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,898.71,660.63
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,792.09,591.78
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,695.39,525.64
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,543.21,417.61
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,394.28,306.97
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,359.96,283.53
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,324.55,258.01
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,286.14,228.75
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,246.6,197.62
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,196.99,157.48
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,146.27,114.86
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,86.69,60.96
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,8.65,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,6.29,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,12.23,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,24.46,14.66
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,35.98,25.86
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,44.24,33.52
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,52.44,40.84
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,57.65,45.37
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,62.83,49.71
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,66.63,52.63
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,76.15,60.4
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,79.09,62.53
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,81.91,64.56
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,83.18,65.14
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,84.39,65.67
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,94.9,74.07
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,96.58,75.09
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,97.18,75.25
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,97.62,75.29
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,143.44,81.83
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,203.11,115.46
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,262.65,159.65
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,322.7,208.93
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,381.92,259.55
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,440.84,309.68
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,498.7,357.21
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,556.25,402.97
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,611.28,446.21
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,664.88,487.02
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,715.77,524.71
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,764.61,559.92
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,809.23,591.73
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,850.98,619.26
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,888.0,642.29
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,921.6,662.98
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,949.88,682.05
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,974.42,698.89
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,991.45,711.11
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,1004.52,721.07
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,1010.98,729.02
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,1013.44,734.7
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,1007.13,733.96
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,1010.48,739.69
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,991.62,730.61
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,969.14,719.37
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,934.23,698.39
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,896.31,675.21
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,851.25,647.62
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,798.31,613.58
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,728.0,564.96
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,657.53,513.91
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,555.12,437.83
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,456.01,359.08
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,317.51,237.14
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,122.27,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,6.29,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.13,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,25.63,15.69
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,39.07,28.56
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,49.12,37.89
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,59.1,46.88
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,68.84,55.41
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,75.51,61.02
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,78.68,63.32
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,81.85,65.56
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,84.94,67.82
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,87.88,69.94
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,90.39,71.54
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,92.7,72.96
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,101.73,80.14
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,102.53,80.42
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,103.74,81.07
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,104.69,81.52
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,148.61,88.58
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,204.5,120.99
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,260.99,163.63
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,317.86,210.77
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,373.45,258.7
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,429.1,306.64
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,482.55,351.3
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,538.38,396.82
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,590.44,439.19
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,641.25,479.45
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,614.32,458.9
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,539.41,401.14
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,487.29,363.45
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,415.47,310.42
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,384.5,287.49
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,350.66,262.17
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,661.65,499.37
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,925.51,686.59
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,875.02,650.82
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,782.96,583.8
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,881.33,659.4
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,960.97,716.69
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,949.51,710.2
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,943.21,708.0
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,919.96,695.32
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,893.39,680.4
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,861.93,660.6
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,827.58,638.56
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,773.84,603.29
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,718.4,565.72
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,652.49,518.92
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,586.15,469.46
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,485.08,390.67
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,384.1,307.76
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,261.04,197.26
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,117.04,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,5.9,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.15,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,6.07,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,19.87,10.84
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,33.05,23.01
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,49.08,37.39
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,64.93,51.4
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,80.44,64.83
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,95.88,77.91
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,89.13,71.69
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,81.32,64.6
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,93.49,74.73
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,105.54,84.65
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,104.71,83.47
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,103.71,82.19
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,90.97,71.28
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,77.73,60.0
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,64.15,48.48
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,50.23,36.71
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,82.66,60.77
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,113.91,85.34
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,123.11,92.18
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,132.65,99.31
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,139.33,104.44
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,146.21,109.77
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,198.71,150.34
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,252.13,191.11
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,182.81,137.99
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,109.63,81.19
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,163.69,123.24
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,219.1,165.58
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,405.89,308.61
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,595.42,448.12
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,369.44,282.02
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,108.93,80.69
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,119.26,89.44
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,129.84,98.16
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,172.41,131.95
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,217.32,167.38
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,311.53,242.09
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,394.59,307.59
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,238.98,187.08
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,79.97,59.36
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,383.77,309.97
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,653.58,523.46
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,344.14,280.71
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,19.85,10.83
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,17.15,8.7
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,14.46,6.51
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,11.78,4.28
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,9.11,2.02
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,6.44,0.0
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,3.78,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.27,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.75,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.39,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,14.27,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,29.82,19.04
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,45.35,33.51
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,60.08,46.79
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,74.55,59.55
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,87.42,70.62
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,101.46,82.42
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,117.11,95.36
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,132.26,107.67
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,140.29,113.8
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,151.15,122.22
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,131.27,105.01
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,123.39,97.95
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,151.48,120.64
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,186.4,148.57
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,171.59,135.87
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,167.39,131.92
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,178.69,115.9
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,213.93,129.42
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,272.82,173.06
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,326.31,216.53
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,381.82,263.95
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,437.57,311.43
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,491.71,356.02
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,544.22,398.48
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,595.73,439.97
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,646.14,479.44
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,695.19,515.87
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,742.69,550.12
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,784.88,580.86
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,824.36,608.44
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,860.13,632.65
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,892.72,654.73
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,918.86,672.57
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,941.41,688.11
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,957.93,699.76
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,970.64,709.07
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,990.54,723.03
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,992.33,725.14
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,985.57,722.23
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,975.0,717.01
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,955.05,706.55
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,931.59,693.82
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,904.44,677.45
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,867.9,654.53
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,816.27,622.72
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,762.9,588.65
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,692.16,539.39
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,621.26,487.78
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,520.64,412.44
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,422.97,334.55
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,284.6,215.82
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,134.69,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,47.21,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,13.14,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,29.88,19.02
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,46.49,34.24
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,58.13,44.74
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,69.44,54.65
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,78.25,62.13
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,86.86,69.22
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,89.48,70.92
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,93.55,73.77
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,96.38,75.69
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,99.07,77.48
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,98.3,76.4
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,97.63,75.45
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,98.23,75.72
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,107.5,83.08
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,106.14,81.6
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,104.77,80.15
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,152.11,88.76
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,207.21,121.23
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,262.74,162.69
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,319.01,208.56
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,374.24,255.37
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,429.46,302.04
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,483.55,346.48
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,536.85,389.07
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,588.38,429.89
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,638.89,468.93
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,685.69,504.4
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,730.41,537.64
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,771.43,567.61
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,809.74,595.24
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,841.9,618.32
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,870.61,638.25
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,893.97,654.45
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,913.7,668.36
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,923.07,675.51
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,938.63,687.01
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,940.13,690.41
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,937.88,691.59
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,918.68,680.2
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,895.59,666.37
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,868.06,650.36
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,837.27,632.03
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,706.73,541.43
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,562.61,437.12
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,509.11,399.54
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,455.93,360.65
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,391.84,312.36
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,328.42,262.84
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,239.24,191.43
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,169.76,133.34
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,98.31,71.51
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,9.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,4.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,6.69,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,13.05,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,27.69,17.43
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,42.3,30.83
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,54.14,41.49
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,65.76,51.71
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,74.36,59.03
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,82.77,66.0
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,90.89,72.57
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,98.7,78.76
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,104.53,83.2
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,107.78,85.43
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,113.7,89.89
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,119.08,93.86
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,120.07,94.2
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,120.84,94.39
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,125.02,97.38
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,128.6,99.87
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,173.33,108.51
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,224.63,139.23
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,277.86,179.19
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,331.33,222.41
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,383.31,265.65
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,435.89,309.16
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,469.33,339.08
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,483.57,351.69
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,491.68,358.68
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,486.2,355.2
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,390.92,287.38
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,276.22,203.4
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,436.48,322.24
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,597.15,436.69
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,572.38,418.3
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,542.98,397.32
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,639.61,467.93
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,724.53,528.88
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,666.04,487.35
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,580.47,427.41
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,768.18,564.57
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,924.84,674.11
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,910.04,664.76
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,891.58,654.53
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,749.22,559.21
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,592.24,449.17
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,439.37,339.0
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,289.22,224.9
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,466.6,366.63
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,613.72,480.05
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,536.27,422.48
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,459.9,364.89
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,349.08,278.88
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,261.96,207.34
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,166.38,125.16
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,44.66,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,17.36,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,5.9,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,11.43,0.0
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,27.59,17.36
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,43.06,31.39
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,59.46,45.93
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,75.63,59.98
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,89.04,71.47
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,103.06,83.25
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,118.12,95.52
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,132.62,107.09
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,89.35,70.27
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,30.65,20.46
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,83.23,64.5
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,130.77,103.26
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,86.41,66.46
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,36.97,25.34
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,148.36,116.55
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,235.62,185.05
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,224.29,159.68
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,254.49,172.32
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,289.39,192.69
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,330.08,220.84
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,391.5,273.21
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,433.76,309.27
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,470.02,337.73
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,491.8,354.83
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,526.4,380.81
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,561.62,406.8
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,596.7,432.48
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,631.8,457.93
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,649.01,470.39
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,663.19,480.69
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,762.68,553.01
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,860.76,622.88
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,714.28,520.06
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,519.71,380.83
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,625.69,459.46
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,714.77,523.46
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,814.09,595.06
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,900.68,657.23
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,816.0,600.18
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,736.74,546.55
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,611.87,461.26
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,485.15,371.26
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,433.35,334.63
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,380.58,296.05
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,495.08,386.64
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,602.89,468.3
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,528.09,413.39
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,434.13,344.02
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,345.19,274.92
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,259.07,204.8
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,138.56,104.11
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,13.55,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,6.69,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,11.78,0.01
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,30.91,20.41
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,49.27,37.19
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,66.77,52.87
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,83.61,67.65
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,97.52,79.54
