Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,111.09,90.82
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,121.4,99.08
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,131.4,106.93
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,135.11,109.41
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,141.3,113.93
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,146.33,117.23
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,151.0,120.2
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,153.41,121.81
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,155.55,123.21
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,154.34,121.68
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,153.05,120.14
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,192.61,125.68
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,239.66,154.02
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,285.88,187.73
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,334.47,225.99
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,384.13,266.66
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,434.58,307.62
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,464.08,333.56
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,477.9,345.72
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,513.37,371.9
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,547.39,396.06
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,630.71,456.89
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,723.74,523.79
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,681.65,492.47
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,612.38,442.19
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,655.75,474.14
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,699.97,505.65
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,652.91,472.87
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,580.77,423.25
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,693.55,505.32
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,810.76,586.75
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,717.91,523.2
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,643.21,471.77
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,673.65,496.6
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,701.75,519.04
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,550.87,413.34
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,350.17,267.22
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,491.96,377.33
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,580.03,444.61
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,568.93,438.1
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,556.31,431.02
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,485.22,379.69
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,415.27,327.57
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,328.96,260.73
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,245.05,192.76
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,131.99,98.94
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,13.17,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,7.08,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,13.74,1.57
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,29.61,19.16
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,45.03,33.12
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,61.0,47.27
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,76.67,60.87
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,90.11,72.22
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,103.32,83.08
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,117.25,94.3
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,134.51,108.09
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,149.79,120.23
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,164.68,131.93
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,168.88,134.59
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,172.64,136.92
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,169.96,134.34
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,178.79,141.05
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,186.92,146.89
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,194.93,152.59
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,205.48,153.25
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,216.27,161.12
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,199.14,148.1
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,180.14,133.83
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,202.63,150.67
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,225.75,167.7
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,231.61,171.85
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,237.54,176.09
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,272.73,202.23
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,309.26,228.98
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,321.62,237.83
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,334.29,247.06
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,271.26,201.98
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,211.65,158.59
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,132.8,98.97
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,53.58,37.12
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,40.29,26.74
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,27.06,16.22
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,43.69,29.64
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,60.33,43.05
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,65.32,47.22
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,70.31,51.45
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,114.83,87.45
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,163.37,126.34
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,164.23,127.36
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,165.62,128.97
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,95.3,72.76
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,32.9,21.69
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,28.27,18.01
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,23.65,14.25
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,19.42,10.74
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,15.21,7.18
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,11.39,3.93
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,7.58,0.65
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,4.54,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.51,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.79,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,4.72,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,9.12,0.0
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,23.89,14.89
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,38.01,27.97
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,54.0,42.57
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,69.85,56.85
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,84.66,69.81
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,99.39,82.41
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,118.07,98.19
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,134.84,112.05
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,146.71,121.73
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,164.6,136.45
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,168.84,139.27
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,172.63,141.75
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,197.98,162.11
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,208.55,170.0
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,217.63,176.69
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,226.14,182.88
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,243.71,184.04
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,272.66,206.0
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,301.22,226.18
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,319.1,238.76
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,318.66,240.12
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,297.31,225.2
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,276.63,209.93
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,257.17,195.41
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,283.47,215.42
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,310.73,235.9
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,316.44,239.73
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,321.93,243.47
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,292.58,221.68
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,267.67,203.18
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,240.02,182.49
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,211.46,160.93
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,252.68,192.91
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,314.96,240.32
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,308.02,235.29
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,279.52,214.25
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,387.6,298.99
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,503.12,386.96
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,402.1,311.53
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,322.69,251.27
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,215.44,168.42
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,98.77,75.04
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,89.78,68.18
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,80.77,61.1
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,69.43,52.12
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,58.02,42.95
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,47.52,34.29
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,37.48,25.9
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,28.25,18.09
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,19.04,10.2
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,11.78,3.83
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,4.54,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.36,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,17.53,9.24
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,27.51,18.37
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,39.97,29.59
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,52.08,40.37
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,65.1,51.78
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,78.02,62.91
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,91.15,73.92
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,104.18,84.66
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,83.31,66.33
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,60.0,46.05
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,77.84,60.97
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,94.73,74.88
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,100.19,79.22
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,105.6,83.52
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,166.37,133.34
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,203.34,162.78
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,212.31,160.97
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,236.78,178.99
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,208.52,157.02
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,176.7,132.52
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,278.29,207.06
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,406.38,300.38
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,414.61,307.01
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,418.55,310.23
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,389.95,290.21
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,347.38,259.32
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,299.2,223.69
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,241.58,180.56
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,323.74,242.41
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,406.31,303.21
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,295.86,222.02
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,171.38,128.12
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,310.77,235.18
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,451.94,340.0
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,501.93,377.4
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,533.01,401.64
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,511.77,387.82
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,488.81,372.82
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,522.79,401.08
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,555.94,428.62
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,748.57,576.96
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,897.9,686.91
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,671.53,525.04
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,414.07,328.28
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,378.36,303.27
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,341.66,276.06
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,496.29,402.9
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,604.01,487.24
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,509.16,412.11
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,412.48,332.94
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,298.63,235.18
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,176.27,80.63
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,61.81,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,3.93,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,7.59,0.0
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,17.14,8.99
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,26.73,17.79
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,38.94,28.76
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,50.73,39.19
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,49.06,37.63
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,46.74,35.41
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,49.84,37.9
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,52.96,40.36
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,87.15,69.37
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,118.97,95.81
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,102.44,81.4
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,84.81,66.21
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,133.12,106.26
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,178.21,142.97
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,205.74,164.59
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,224.25,178.73
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,253.29,185.45
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,278.19,197.63
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,201.86,145.88
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,108.83,80.28
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,202.84,152.55
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,285.35,214.39
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,343.3,256.48
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,407.52,302.88
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,470.8,349.26
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,548.2,405.8
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,548.86,406.43
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,540.74,400.73
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,672.74,500.45
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,802.25,596.31
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,748.39,554.22
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,658.91,487.38
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,789.42,585.38
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,906.6,669.15
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,922.3,679.98
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,934.4,689.45
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,937.02,692.45
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,944.58,699.0
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,735.5,555.24
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,484.05,370.09
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,616.06,474.76
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,745.93,573.62
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,658.54,510.56
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,546.95,429.8
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,504.37,400.51
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,460.79,369.28
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,407.38,328.7
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,353.75,286.64
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,288.84,234.21
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,224.8,180.49
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,130.68,100.5
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,36.76,13.92
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,14.76,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,8.65,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,16.62,5.38
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,32.4,22.21
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,47.64,36.34
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,61.29,48.86
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,74.8,61.01
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,86.71,71.34
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,100.31,82.9
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,95.43,78.19
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,86.29,69.83
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,128.34,105.71
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,168.23,139.08
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,170.66,140.3
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,169.66,138.75
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,186.94,152.43
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,205.71,167.15
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,204.95,165.78
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,204.07,164.42
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,163.3,124.57
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,92.52,68.93
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,127.52,96.29
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,162.86,123.49
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,155.14,117.16
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,147.06,110.66
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,247.06,187.04
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,354.4,266.69
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,354.6,266.67
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,353.55,266.05
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,255.38,192.59
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,145.76,108.83
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,228.41,172.54
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,325.35,245.35
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,275.53,208.06
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,235.34,178.02
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,383.22,291.93
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,548.58,414.58
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,362.41,277.18
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,177.57,135.1
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,199.26,153.02
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,222.32,171.75
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,155.06,119.15
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,89.14,66.65
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,137.47,106.35
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,191.43,150.41
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,245.96,195.63
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,281.62,225.81
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,252.08,203.25
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,221.99,179.91
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,399.16,328.73
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,545.73,446.23
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,453.75,372.19
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,365.24,298.24
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,255.85,203.3
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,121.12,64.41
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,41.95,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,7.2,0.55
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,11.39,4.42
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,15.97,8.62
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,20.56,12.78
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,19.04,11.41
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,17.53,10.02
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,17.54,9.96
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,17.56,9.89
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,17.58,9.85
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,17.6,9.81
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,26.46,17.5
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,35.35,25.16
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,43.12,31.8
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,50.91,38.42
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,66.11,51.25
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,80.66,63.38
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,76.64,57.08
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,72.56,53.67
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,110.83,84.03
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,149.12,113.79
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,263.62,199.72
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,398.99,299.0
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,435.33,324.82
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,490.13,364.77
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,498.96,371.46
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,505.78,376.24
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,535.06,397.18
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,564.94,418.15
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,521.77,386.6
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,459.96,341.73
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,422.27,314.71
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,380.89,284.49
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,323.8,243.31
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,247.85,187.21
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,291.94,221.1
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,321.79,243.68
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,313.52,238.19
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,304.9,232.62
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,252.39,193.61
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,222.8,171.58
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,283.89,220.98
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,325.68,255.27
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,323.83,255.63
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,344.05,273.03
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,313.08,250.37
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,281.18,226.63
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,443.47,361.7
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,604.99,486.6
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,512.6,413.81
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,418.26,337.67
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,303.36,240.68
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,184.11,105.9
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,63.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,9.83,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,18.96,7.73
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,30.33,20.61
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,41.72,31.23
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,37.01,27.29
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,35.16,25.64
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,50.09,38.73
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,69.99,55.89
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,85.96,69.32
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,117.81,95.99
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,131.31,106.71
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,144.69,117.22
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,153.26,123.65
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,161.7,129.94
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,154.96,123.82
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,147.72,117.4
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,177.72,141.24
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,206.83,163.91
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,228.09,171.0
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,269.65,200.6
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,293.18,215.4
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,339.62,248.01
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,363.03,257.87
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,436.27,309.74
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,489.75,353.5
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,543.11,396.0
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,593.4,435.63
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,642.6,473.3
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,689.57,507.36
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,734.77,539.17
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,775.58,568.32
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,813.69,594.4
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,847.2,616.54
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,877.49,636.55
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,902.28,653.03
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,923.55,667.35
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,939.37,678.88
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,966.05,697.59
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,970.75,702.27
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,971.64,704.93
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,963.73,702.12
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,952.14,697.14
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,932.22,687.65
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,915.97,680.67
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,880.8,660.11
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,843.0,637.57
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,793.49,606.39
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,742.25,573.18
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,674.2,525.61
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,605.86,476.04
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,514.4,408.07
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,420.54,334.51
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,304.5,238.58
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,185.46,110.23
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,63.78,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,9.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,18.29,7.2
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,35.43,24.37
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,52.38,39.72
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,49.68,37.73
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,46.63,35.12
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,77.61,61.82
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,106.59,86.24
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,90.75,72.3
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,73.86,57.59
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,114.21,91.35
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,152.14,122.45
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,172.68,138.57
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,189.27,151.32
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,205.84,164.22
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,211.87,168.6
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,199.66,158.12
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,202.62,159.87
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,234.56,174.59
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,288.67,212.32
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,283.24,209.13
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,271.19,201.29
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,265.38,197.3
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,267.13,198.84
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,293.05,217.99
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,331.16,246.01
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,426.02,315.36
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,537.03,395.19
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,474.69,349.85
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,391.21,288.69
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,310.73,230.77
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,216.4,160.98
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,363.46,271.73
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,528.83,390.85
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,393.13,292.94
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,250.34,187.22
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,238.17,178.79
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,225.68,169.73
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,461.17,350.42
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,690.66,516.65
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,463.6,352.17
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,211.82,160.61
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,484.76,375.08
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,715.11,546.77
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,708.62,543.21
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,699.66,539.59
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,642.73,500.86
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,563.28,445.11
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,490.26,390.7
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,418.84,335.54
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,337.55,271.11
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,258.09,205.75
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,154.57,119.62
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,61.05,34.07
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,21.66,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,10.62,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,20.27,8.79
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,34.2,23.26
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,47.9,35.72
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,44.27,32.89
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,42.11,31.06
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,60.46,46.92
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,78.15,61.97
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,103.61,83.25
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,126.79,102.22
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,138.01,110.93
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,148.73,119.14
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,162.35,129.62
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,174.97,139.19
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,182.1,144.52
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,190.36,150.76
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,197.85,156.39
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,189.72,149.57
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,193.32,145.04
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,196.64,147.24
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,174.89,130.32
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,151.28,112.09
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,144.36,106.81
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,137.14,101.29
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,167.67,124.4
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,198.81,147.68
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,209.09,155.43
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,219.64,163.44
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,426.93,319.3
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,657.42,484.45
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,691.41,508.13
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,723.86,531.71
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,629.04,463.38
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,514.79,379.81
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,422.89,314.39
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,341.37,254.63
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,652.4,489.24
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,924.37,680.67
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,626.61,471.91
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,236.11,178.06
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,222.55,169.04
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,208.8,158.99
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,419.59,325.41
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,613.13,471.75
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,695.74,534.51
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,748.27,575.32
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,695.09,539.33
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,641.0,502.42
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,565.25,448.09
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,490.59,392.03
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,383.1,308.57
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,300.48,240.86
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,204.35,159.39
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,103.68,63.24
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,32.04,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,10.62,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,20.31,9.03
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,32.95,22.22
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,45.49,33.66
