Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,54.95,42.13
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,64.29,50.25
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,74.97,59.28
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,90.54,72.28
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,103.61,82.92
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,116.59,93.32
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,129.14,103.41
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,141.58,113.32
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,153.27,122.31
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,164.85,131.11
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,122.15,95.88
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,74.82,56.74
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,78.85,59.84
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,82.85,62.88
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,86.21,62.5
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,89.59,65.05
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,92.28,66.91
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,95.0,68.8
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,132.07,97.23
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,169.72,125.89
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,182.62,135.4
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,195.86,145.15
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,202.84,150.46
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,209.97,155.9
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,210.75,156.57
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,211.41,157.2
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,229.24,170.73
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,247.54,184.58
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,270.9,201.86
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,295.24,219.77
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,623.57,468.17
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,905.12,667.14
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,788.28,582.6
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,615.84,457.51
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,635.49,474.21
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,631.23,473.62
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,647.55,487.96
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,661.76,500.87
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,743.31,564.25
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,796.12,606.71
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,679.38,523.39
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,539.02,420.45
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,496.39,391.19
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,452.86,360.04
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,399.6,319.68
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,346.27,278.06
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,283.69,227.94
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,204.06,162.74
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,134.77,103.67
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,48.62,27.63
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,19.03,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,9.44,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,18.13,7.61
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,33.84,22.94
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,49.21,36.71
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,63.29,49.13
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,77.47,61.36
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,92.51,74.17
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,107.25,86.49
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,101.11,80.82
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,100.41,79.77
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,136.08,109.27
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,164.73,132.53
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,163.18,130.53
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,168.58,134.3
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,189.02,150.22
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,210.85,167.06
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,211.25,166.66
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,210.1,165.09
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,238.91,168.77
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,269.93,188.57
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,310.13,222.69
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,322.63,236.06
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,338.97,249.53
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,337.26,249.28
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,330.17,244.14
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,320.42,236.85
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,361.25,267.0
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,405.61,299.51
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,350.58,259.54
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,283.9,210.48
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,296.39,220.03
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,320.05,237.65
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,423.88,315.29
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,550.87,407.52
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,544.99,404.15
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,537.29,400.01
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,563.4,420.52
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,589.59,441.01
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,693.3,518.92
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,798.61,595.98
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,739.99,554.27
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,656.71,495.91
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,510.97,391.13
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,365.02,281.81
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,411.6,319.88
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,432.0,337.81
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,385.78,303.71
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,339.9,269.32
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,288.55,229.5
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,218.41,173.94
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,166.94,132.16
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,114.54,88.53
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,67.55,48.8
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,14.49,4.23
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,7.47,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.33,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,8.35,0.47
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,18.67,10.07
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,29.04,19.31
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,41.16,29.93
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,52.92,40.08
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,82.3,65.18
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,107.87,86.69
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,94.07,74.55
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,76.69,59.51
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,51.84,38.35
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,26.05,16.44
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,55.79,41.31
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,84.83,65.17
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,103.41,80.27
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,121.61,94.93
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,175.34,137.97
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,206.68,162.36
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,214.28,159.92
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,200.12,149.05
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,188.66,140.26
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,176.12,130.72
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,177.84,132.01
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,179.51,133.28
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,246.45,183.35
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,321.73,238.61
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,280.89,208.48
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,235.32,174.71
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,295.9,220.05
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,359.9,267.14
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,363.7,269.99
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,367.02,272.68
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,383.91,284.92
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,401.45,297.57
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,434.05,322.14
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,468.39,347.87
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,392.66,292.77
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,313.23,234.14
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,300.72,225.6
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,287.67,216.46
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,195.13,146.7
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,125.36,92.95
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,218.21,166.47
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,306.32,235.15
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,276.6,213.05
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,246.13,190.36
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,218.87,170.05
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,191.19,149.02
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,160.92,125.42
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,115.37,89.0
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,85.19,64.2
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,54.41,38.51
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,33.93,21.4
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,13.72,3.89
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,7.08,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,5.9,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,11.41,2.77
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,27.9,17.75
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,43.59,31.63
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,59.21,45.25
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,73.37,57.36
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,44.97,33.05
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,10.66,3.52
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,59.53,45.24
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,103.71,82.25
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,117.01,92.99
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,130.18,103.56
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,142.27,113.16
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,154.23,122.61
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,182.43,145.2
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,216.04,171.9
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,215.93,171.4
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,231.7,183.71
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,225.81,166.86
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,233.18,175.24
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,276.32,201.83
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,351.64,254.12
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,348.92,257.41
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,325.93,243.71
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,400.98,296.69
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,529.85,391.34
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,577.1,428.3
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,624.0,464.73
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,624.33,464.72
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,602.35,447.17
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,700.3,523.01
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,794.5,596.03
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,678.19,507.68
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,490.88,365.64
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,584.95,436.96
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,686.36,511.56
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,644.87,481.24
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,577.52,432.89
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,652.07,490.27
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,704.12,531.15
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,602.35,456.33
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,472.98,360.46
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,354.28,272.54
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,258.44,199.05
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,462.4,361.56
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,638.65,496.77
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,553.38,434.79
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,494.96,391.98
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,435.7,347.43
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,376.77,301.75
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,285.16,229.34
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,214.47,170.92
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,133.44,102.59
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,28.93,15.04
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,12.53,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,10.62,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,20.39,9.55
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,38.16,26.45
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,55.49,41.93
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,63.91,49.57
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,74.12,58.49
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,46.49,34.65
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,14.47,6.89
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,53.71,40.55
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,90.45,71.44
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,55.71,41.79
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,18.37,9.98
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,77.2,59.45
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,130.29,103.12
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,93.22,72.05
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,52.47,38.06
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,108.01,83.54
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,159.2,124.63
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,159.69,118.88
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,159.97,118.82
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,166.09,123.05
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,172.49,127.54
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,183.31,135.74
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,194.25,144.0
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,191.44,141.56
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,188.47,139.05
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,221.06,163.49
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,254.56,188.36
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,234.24,173.19
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,212.93,157.35
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,228.8,169.2
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,245.06,181.19
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,373.01,275.69
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,516.52,376.9
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,459.2,335.33
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,413.79,302.78
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,499.61,364.52
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,568.62,412.31
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,656.67,473.49
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,722.6,518.81
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,842.83,600.12
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,945.36,663.35
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,777.66,559.86
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,595.93,439.37
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,731.14,539.7
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,845.0,616.32
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,796.09,586.97
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,745.41,557.42
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,684.32,519.23
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,622.59,478.52
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,533.91,414.75
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,441.88,345.01
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,327.84,254.62
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,220.32,153.08
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,75.07,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,12.59,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,23.7,12.22
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,38.16,26.6
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,52.59,39.63
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,47.22,35.31
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,43.66,32.25
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,53.2,40.37
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,62.49,48.11
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,73.8,57.43
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,85.01,66.52
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,111.88,88.54
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,137.87,109.45
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,158.02,125.3
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,177.81,140.65
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,148.07,116.2
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,115.41,89.45
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,168.66,132.03
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,211.44,165.42
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,258.4,185.86
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,279.5,202.76
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,299.5,217.63
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,332.47,242.35
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,362.39,263.16
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,414.32,300.81
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,446.24,324.07
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,496.36,360.67
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,538.72,392.32
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,583.2,425.13
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,650.8,476.77
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,730.46,537.02
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,771.23,566.47
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,809.27,593.77
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,761.66,557.06
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,679.54,495.94
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,805.63,590.98
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,917.73,671.73
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,928.41,679.0
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,935.08,684.5
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,937.31,686.96
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,944.76,693.08
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,935.9,688.5
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,923.52,681.84
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,902.69,670.69
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,878.68,657.44
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,843.28,635.04
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,805.26,610.69
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,754.28,578.02
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,701.53,543.28
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,628.12,492.41
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,565.13,447.32
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,477.91,381.49
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,393.84,314.68
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,287.06,225.55
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,167.11,117.32
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,57.09,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,10.23,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,19.59,9.22
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,35.29,24.21
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,50.36,37.74
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,64.47,50.27
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,78.4,62.4
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,93.73,75.47
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,108.55,87.86
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,107.65,86.6
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,105.16,84.01
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,117.29,93.67
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,128.57,102.49
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,158.99,126.91
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,189.93,151.32
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,183.25,145.45
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,175.87,139.15
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,160.85,126.49
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,172.46,135.32
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,209.3,148.23
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,234.95,174.95
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,230.7,171.59
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,205.69,152.7
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,243.46,180.77
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,293.43,217.62
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,335.35,247.73
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,381.26,280.59
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,487.64,359.26
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,625.21,460.88
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,669.93,494.13
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,713.06,526.02
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,765.39,562.93
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,803.91,590.03
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,788.09,575.69
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,749.75,545.92
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,607.77,446.38
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,428.45,316.69
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,493.58,365.53
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,540.92,400.3
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,598.25,444.03
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,679.76,503.42
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,624.58,464.66
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,542.25,407.5
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,615.27,464.46
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,660.29,500.96
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,749.18,567.79
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,817.78,616.84
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,767.77,584.26
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,716.02,550.73
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,644.05,500.53
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,564.97,443.43
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,478.64,379.61
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,395.36,314.53
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,284.58,223.36
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,160.61,113.86
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,54.42,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.79,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.51,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,3.78,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,6.06,0.0
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,9.11,2.34
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,12.16,5.04
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,12.17,5.04
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,12.18,5.03
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,9.52,2.66
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,6.86,0.3
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,89.93,71.09
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,157.43,125.97
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,170.42,135.36
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,179.37,141.66
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,142.74,112.27
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,110.11,85.79
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,110.93,86.24
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,119.04,82.72
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,168.64,101.64
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,219.84,134.67
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,272.38,175.61
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,325.26,219.66
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,376.96,263.34
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,429.07,307.04
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,479.92,348.28
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,532.23,390.02
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,582.01,429.04
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,631.0,466.22
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,678.13,501.42
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,712.69,527.41
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,753.15,556.26
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,791.17,582.66
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,825.85,605.15
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,857.61,625.49
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,882.63,641.28
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,919.16,664.46
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,936.18,675.4
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,949.61,684.34
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,955.16,688.4
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,957.02,690.34
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,953.41,689.67
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,946.18,686.9
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,927.52,677.58
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,905.54,666.19
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,880.42,651.4
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,846.07,630.32
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,798.96,601.26
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,750.08,570.33
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,675.45,519.15
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,600.67,466.16
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,506.99,398.4
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,425.74,336.34
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,316.62,248.19
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,215.03,154.7
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,70.95,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,11.41,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,21.79,11.1
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,37.03,25.82
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,51.71,39.08
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,63.27,49.35
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,74.66,59.17
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,91.59,73.62
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,108.56,87.85
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,122.95,99.48
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,137.0,110.63
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,153.07,123.54
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,168.73,135.97
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,177.31,142.26
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,185.52,148.21
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,159.39,126.6
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,137.85,108.79
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,186.01,147.34
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,211.97,159.73
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,220.0,164.42
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,227.22,169.22
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,163.19,120.8
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,71.06,50.11
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,164.68,122.0
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,256.7,190.97
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,244.69,181.92
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,231.73,172.38
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,151.31,111.73
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,66.86,46.71
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,66.55,46.53
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,66.22,46.28
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,55.71,38.1
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,45.14,29.86
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,59.56,41.17
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,74.04,52.53
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,55.5,38.16
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,37.16,23.83
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,41.38,27.29
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,45.6,30.76
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,45.16,30.55
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,44.72,30.34
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,51.25,35.67
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,57.79,41.03
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,129.8,99.48
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,212.21,165.55
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,377.8,299.25
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,521.08,411.62
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,478.82,380.11
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,435.85,348.44
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,349.47,281.89
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,286.94,231.98
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,229.66,185.6
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,172.27,137.72
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,93.0,70.93
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,21.99,10.89
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,10.23,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,12.2,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,23.11,12.2
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,37.58,26.32
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,51.97,39.32
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,64.76,50.62
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,76.94,61.09
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,90.96,72.97
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,105.37,84.92
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,100.66,80.6
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,98.8,78.73
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,101.62,80.79
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,104.27,82.7
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,106.2,83.84
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,107.92,84.81
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,108.17,84.79
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,108.27,84.67
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,157.21,124.0
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,213.37,158.42
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,259.7,187.69
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,282.68,204.92
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,305.13,222.63
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,305.47,224.24
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,320.44,235.29
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,336.13,246.87
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,400.49,292.39
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,478.91,347.84
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,521.45,378.46
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,567.78,411.86
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,594.74,431.12
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,620.06,449.06
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,655.31,474.47
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,697.14,503.89
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,782.31,564.82
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,862.88,620.54
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,796.82,574.83
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,696.45,505.03
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,825.15,600.01
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,935.34,676.39
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,938.69,679.2
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,938.34,680.99
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,645.55,483.83
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,275.11,208.24
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,324.28,248.89
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,374.99,288.86
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,182.25,141.48
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,10.68,3.04
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,9.52,2.17
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,8.37,1.26
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,6.84,0.01
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,5.31,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.17,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.03,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,1.89,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.75,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.79,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.02,0.0
