Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,4.54,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,6.44,0.0
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,8.35,1.68
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,18.28,10.38
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,28.25,19.03
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,63.99,49.84
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,96.51,77.38
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,132.22,107.17
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,167.53,136.16
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,176.03,142.39
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,190.96,153.89
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,174.93,140.35
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,154.29,123.15
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,190.13,151.83
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,232.15,176.22
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,238.81,179.7
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,242.71,182.65
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,288.03,209.87
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,352.86,253.34
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,382.08,278.49
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,406.68,299.35
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,414.1,306.27
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,408.53,302.58
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,406.84,301.56
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,402.77,298.55
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,493.86,364.94
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,599.67,439.57
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,647.88,473.26
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,704.63,512.6
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,694.77,505.26
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,687.42,499.86
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,821.83,597.57
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,922.56,666.24
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,939.31,677.42
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,952.45,687.41
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,796.65,584.84
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,571.22,425.16
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,792.64,588.66
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,964.41,703.09
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,947.97,693.15
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,928.18,683.32
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,899.71,667.16
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,868.33,648.99
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,824.49,622.12
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,785.01,597.72
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,726.12,558.31
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,666.59,517.05
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,584.87,458.01
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,504.96,397.11
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,399.32,312.95
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,300.27,222.48
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,147.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,5.51,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,10.64,2.71
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,20.21,11.77
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,29.81,20.52
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,40.53,30.1
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,50.92,39.21
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,82.29,66.47
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,109.44,89.62
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,122.23,99.97
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,130.08,105.99
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,94.18,75.13
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,73.94,57.64
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,75.93,59.02
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,77.78,60.27
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,124.31,98.64
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,189.64,151.41
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,187.25,148.76
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,175.47,128.86
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,168.59,103.54
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,202.33,114.95
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,259.1,159.6
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,315.8,207.51
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,249.44,175.99
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,172.25,128.44
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,223.27,167.35
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,275.35,206.38
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,279.64,209.5
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,283.9,212.74
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,384.96,288.16
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,499.55,371.42
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,509.39,378.27
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,517.83,384.61
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,418.72,313.04
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,322.3,241.81
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,200.98,151.12
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,94.63,69.08
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,349.51,267.72
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,602.56,452.07
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,402.15,305.32
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,161.78,121.91
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,290.25,223.25
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,413.95,317.35
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,608.73,466.33
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,777.43,590.37
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,747.99,569.75
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,716.27,549.13
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,675.79,522.96
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,633.43,494.88
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,578.08,455.78
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,522.23,415.01
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,451.19,361.15
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,381.85,305.77
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,291.89,231.31
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,206.71,153.79
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,102.08,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,10.62,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,22.01,11.64
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,30.47,20.52
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,38.94,28.35
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,58.04,45.23
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,78.84,63.3
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,86.31,69.53
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,94.56,76.27
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,114.67,92.95
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,138.67,112.6
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,150.83,122.08
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,169.32,136.68
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,184.35,148.27
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,188.71,151.08
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,183.38,146.34
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,177.76,141.45
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,186.14,147.65
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,202.51,150.1
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,242.88,173.38
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,292.01,211.28
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,309.63,220.89
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,352.61,251.44
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,384.88,279.34
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,412.71,303.09
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,397.86,295.2
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,364.48,272.0
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,451.35,337.02
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,569.51,424.55
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,578.68,431.53
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,582.7,434.56
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,613.4,457.74
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,643.68,480.44
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,687.91,514.25
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,744.83,556.69
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,725.51,544.19
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,714.57,537.55
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,696.25,524.89
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,674.8,509.97
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,455.29,348.82
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,210.24,160.12
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,351.07,271.91
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,504.83,389.57
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,431.55,334.6
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,332.37,259.62
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,504.73,397.29
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,648.59,508.81
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,611.74,482.75
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,573.01,455.78
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,525.72,420.59
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,477.4,383.66
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,413.87,334.11
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,351.32,283.27
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,270.47,215.32
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,172.28,129.2
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,82.91,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,10.62,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,20.31,10.26
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,34.99,24.27
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,49.4,37.26
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,64.52,50.65
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,78.29,62.58
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,79.22,63.17
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,78.99,62.67
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,77.0,60.62
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,73.96,57.68
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,82.46,64.52
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,84.66,65.99
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,106.14,83.51
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,132.33,104.67
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,104.78,81.68
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,97.94,75.86
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,98.3,75.83
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,106.59,82.3
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,161.15,90.6
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,216.76,126.07
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,272.37,169.32
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,328.45,216.38
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,388.49,273.12
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,441.76,320.65
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,484.83,352.99
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,547.73,402.1
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,580.87,429.05
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,597.57,440.99
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,671.81,498.76
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,745.78,557.01
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,788.72,588.64
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,829.0,616.62
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,864.33,641.01
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,896.45,663.2
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,924.32,681.84
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,948.74,698.15
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,965.89,710.44
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,979.34,720.47
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,986.54,727.48
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,989.98,732.18
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,988.14,732.09
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,996.33,738.93
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,981.15,730.77
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,962.49,720.46
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,934.7,702.57
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,903.37,682.25
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,854.81,650.47
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,810.98,621.41
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,751.56,580.4
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,691.4,537.45
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,608.44,478.16
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,527.05,416.65
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,413.83,326.51
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,307.17,232.0
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,154.26,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,11.02,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,22.96,12.43
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,31.52,21.43
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,40.14,29.39
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,45.72,34.47
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,51.33,39.39
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,55.91,43.24
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,65.39,51.21
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,68.45,53.42
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,71.46,55.54
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,73.84,57.22
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,76.13,58.81
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,86.6,67.22
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,88.81,68.7
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,90.41,69.81
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,91.8,70.78
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,92.62,71.14
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,101.38,78.0
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,157.61,86.68
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,214.8,122.96
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,272.18,167.41
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,329.81,215.49
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,386.69,264.4
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,443.22,312.68
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,498.01,357.98
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,552.06,401.32
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,604.29,442.76
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,655.37,482.14
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,703.88,518.81
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,750.6,553.34
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,793.95,584.56
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,834.59,611.78
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,870.65,635.93
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,903.5,657.9
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,930.75,675.86
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,954.42,691.53
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,971.32,702.89
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,984.47,711.99
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,992.21,717.76
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,996.17,721.31
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,993.4,720.72
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,986.98,718.01
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,985.2,718.97
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,966.53,708.97
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,938.75,692.29
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,907.94,673.61
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,864.77,647.24
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,819.36,618.84
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,766.05,584.54
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,705.96,544.02
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,623.71,485.96
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,543.03,425.7
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,430.05,336.76
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,323.48,243.46
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,162.69,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,11.8,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,22.82,12.3
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,32.82,22.48
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,45.12,33.6
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,51.85,39.67
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,58.53,45.47
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,63.4,49.52
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,68.21,53.39
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,71.97,56.17
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,75.62,58.78
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,78.0,60.42
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,86.96,67.53
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,88.43,68.37
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,89.77,69.12
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,90.83,69.79
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,91.73,70.35
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,91.54,69.88
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,109.41,84.07
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,162.77,92.07
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,217.2,126.13
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,281.12,183.84
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,351.78,245.96
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,387.87,275.27
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,421.55,302.36
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,469.72,337.48
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,515.06,370.56
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,543.91,392.56
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,575.51,415.88
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,652.14,473.27
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,733.63,534.2
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,722.7,523.49
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,673.34,486.47
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,789.36,570.13
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,881.73,633.19
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,908.28,651.39
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,931.38,668.1
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,948.15,680.06
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,961.28,689.91
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,872.36,632.24
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,720.63,527.22
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,869.24,634.81
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,974.74,704.53
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,761.0,564.09
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,501.16,378.99
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,718.32,541.83
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,880.47,651.94
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,842.81,627.67
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,797.02,599.43
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,736.29,559.36
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,674.91,517.4
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,592.49,459.34
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,511.52,399.1
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,401.6,312.95
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,295.42,221.58
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,146.7,2.25
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,12.2,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,23.39,12.59
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,34.67,23.81
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,45.94,34.03
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,52.61,39.99
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,56.67,43.49
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,64.07,49.67
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,71.22,55.51
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,89.28,70.28
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,106.62,84.14
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,94.58,73.82
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,88.47,68.52
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,106.51,83.0
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,130.13,101.8
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,106.56,82.33
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,93.83,71.79
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,127.15,98.46
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,172.5,134.21
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,176.83,109.09
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,216.95,126.91
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,270.24,167.9
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,323.68,212.23
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,376.22,256.83
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,428.59,301.02
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,409.25,295.85
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,367.49,268.64
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,376.89,275.86
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,386.04,282.65
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,420.74,307.95
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,457.92,334.88
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,629.02,461.51
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,799.24,583.48
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,754.66,548.68
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,675.14,490.59
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,613.03,448.12
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,559.74,410.47
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,761.4,558.15
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,929.8,674.78
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,942.94,684.46
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,943.19,687.31
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,884.15,649.98
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,810.95,601.39
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,849.52,631.97
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,875.73,651.81
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,617.87,471.29
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,304.94,235.82
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,276.54,216.29
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,247.54,194.83
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,215.79,170.34
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,183.39,144.82
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,146.77,115.36
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,109.48,84.6
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,72.91,53.77
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,27.87,15.96
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,11.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,12.2,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,23.34,12.56
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,34.92,24.03
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,46.44,34.44
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,53.98,41.16
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,63.81,49.61
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,69.44,54.25
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,74.94,58.66
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,77.7,60.52
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,80.42,62.32
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,82.83,64.08
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,85.11,65.74
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,86.51,66.53
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,95.31,73.41
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,96.06,73.8
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,96.66,74.1
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,149.68,116.56
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,231.05,180.3
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,190.36,124.36
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,208.34,120.94
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,268.1,166.47
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,321.06,209.94
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,373.3,254.29
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,425.47,298.4
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,476.15,340.77
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,526.35,381.82
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,574.96,420.6
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,622.87,457.87
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,668.14,491.41
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,712.02,523.08
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,752.84,552.81
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,791.2,580.2
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,824.85,602.98
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,855.48,623.72
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,695.09,511.46
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,441.62,325.98
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,576.38,427.36
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,718.29,529.26
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,587.99,436.59
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,450.98,337.27
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,718.71,537.16
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,925.7,681.98
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,803.2,600.07
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,665.73,504.31
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,635.64,485.62
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,603.5,464.55
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,561.55,436.04
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,518.57,406.19
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,562.11,440.76
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,576.13,451.61
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,495.24,391.94
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,416.85,331.58
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,319.27,252.05
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,227.14,171.61
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,101.41,13.79
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,11.41,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,22.09,11.52
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,31.73,21.27
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,43.43,31.84
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,49.84,37.59
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,56.23,43.11
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,60.79,46.87
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,65.29,50.47
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,68.16,52.61
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,70.98,54.67
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,79.59,61.67
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,82.14,63.56
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,83.75,64.55
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,85.24,65.43
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,136.33,106.81
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,193.81,152.29
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,130.02,100.61
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,104.15,79.48
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,156.72,87.8
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,210.36,121.16
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,263.94,161.89
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,317.95,206.2
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,371.39,251.49
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,424.6,296.34
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,476.81,338.98
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,528.66,380.16
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,578.3,419.2
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,627.03,456.5
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,629.34,457.34
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,606.68,438.92
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,706.72,513.69
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,799.61,581.95
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,834.14,604.47
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,865.6,625.37
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,891.65,642.76
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,914.31,658.03
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,931.19,670.1
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,944.53,680.06
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,768.78,562.34
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,522.72,385.73
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,762.66,563.39
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,954.55,693.33
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,938.94,683.89
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,919.99,674.21
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,887.06,654.42
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,858.5,637.51
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,814.61,610.39
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,768.82,581.47
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,701.64,535.61
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,634.0,488.09
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,552.24,430.04
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,466.21,365.66
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,359.13,281.25
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,259.03,195.36
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,131.43,26.43
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,23.91,12.83
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,36.74,25.37
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,49.44,36.82
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,57.81,44.26
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,66.12,51.4
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,72.75,56.88
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,81.29,63.84
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,85.06,66.65
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,88.71,69.3
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,91.34,71.23
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,93.82,73.02
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,131.42,103.53
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,171.81,135.69
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,133.59,104.37
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,99.49,76.43
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,150.99,118.0
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,208.62,163.68
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,243.07,173.16
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,290.83,208.0
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,321.86,230.13
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,339.4,243.36
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,368.29,260.0
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,424.36,300.61
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,474.01,341.17
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,523.0,380.08
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,570.17,417.26
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,616.97,453.17
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,625.25,458.45
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,604.93,442.21
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,695.27,509.94
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,780.62,573.57
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,812.72,594.99
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,841.78,614.38
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,815.11,593.38
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,767.1,558.06
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,696.56,509.46
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,615.96,452.97
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,585.35,433.33
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,552.46,411.53
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,734.37,545.83
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,880.32,650.22
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,856.17,634.02
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,819.26,610.54
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,783.42,587.72
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,745.49,563.22
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,695.05,530.1
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,643.51,495.26
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,578.47,449.83
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,513.68,403.05
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,413.52,328.08
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,338.19,268.64
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,246.4,193.8
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,157.43,117.89
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,67.09,14.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,12.2,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,23.22,12.26
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,36.76,25.31
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,50.0,37.13
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,61.95,47.6
