Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,10.62,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,20.13,7.18
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,33.97,22.5
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,47.78,34.89
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,56.55,42.72
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,65.3,50.25
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,71.98,55.8
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,78.57,61.1
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,83.23,64.66
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,85.51,66.18
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,88.03,67.87
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,90.43,69.44
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,90.27,68.92
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,90.15,68.45
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,98.98,75.26
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,99.8,75.55
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,98.22,73.94
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,96.65,72.38
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,137.64,78.02
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,190.75,106.93
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,250.32,149.65
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,303.14,191.6
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,356.03,235.78
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,408.9,280.1
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,460.2,322.12
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,510.96,362.65
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,560.05,401.57
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,608.4,438.94
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,654.77,473.15
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,700.0,505.64
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,741.69,535.9
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,781.02,564.04
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,816.1,587.97
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,848.22,609.85
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,875.09,628.01
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,898.64,644.06
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,930.22,665.79
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,943.93,675.93
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,951.5,683.44
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,955.39,688.78
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,847.47,617.93
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,692.67,509.52
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,690.17,511.92
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,709.86,528.66
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,774.95,579.14
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,844.54,628.55
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,800.76,600.75
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,754.98,571.58
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,690.22,528.22
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,624.74,482.89
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,535.26,418.42
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,457.55,359.83
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,354.09,277.44
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,257.01,195.69
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,119.79,62.39
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,9.05,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,17.43,5.11
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,32.35,21.12
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,47.13,34.32
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,58.75,44.58
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,70.53,54.71
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,86.3,67.95
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,102.14,80.98
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,114.03,90.47
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,125.61,99.55
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,135.98,107.49
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,146.08,115.11
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,158.97,124.68
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,171.51,133.82
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,181.39,141.3
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,190.96,148.51
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,201.66,156.28
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,205.89,158.93
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,225.67,157.01
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,245.24,163.73
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,256.95,163.42
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,296.87,188.38
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,357.15,243.2
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,408.61,288.25
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,455.58,323.73
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,504.53,359.99
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,547.65,393.24
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,597.9,432.89
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,642.92,466.06
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,697.53,504.53
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,739.52,534.56
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,779.08,562.35
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,813.81,586.46
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,845.52,607.66
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,872.41,625.45
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,895.96,641.06
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,913.22,652.86
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,926.93,662.48
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,934.22,668.32
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,937.89,672.02
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,934.81,671.51
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,928.16,668.87
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,912.6,661.89
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,901.27,657.85
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,874.54,642.38
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,844.97,624.96
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,802.13,598.87
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,757.33,570.89
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,701.44,534.36
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,644.62,495.82
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,564.88,439.33
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,486.29,380.74
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,380.0,297.08
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,287.0,218.8
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,150.28,78.56
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,7.47,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,14.51,2.96
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,30.64,19.62
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,46.28,33.59
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,61.35,46.78
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,76.43,59.71
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,89.8,71.04
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,102.93,81.96
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,111.83,88.97
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,122.89,97.65
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,136.82,108.57
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,149.94,118.69
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,155.67,122.69
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,161.24,126.57
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,170.96,133.74
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,179.97,140.3
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,129.73,99.61
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,100.84,76.09
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,167.97,106.9
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,245.21,161.7
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,258.01,163.18
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,296.47,188.35
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,353.36,235.27
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,405.76,278.9
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,450.87,318.62
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,486.56,347.58
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,539.77,386.97
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,609.83,439.04
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,658.15,474.37
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,695.3,501.53
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,737.51,532.01
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,777.48,560.37
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,814.74,585.91
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,849.22,609.06
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,837.55,599.43
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,788.01,562.77
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,720.57,517.23
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,664.07,477.92
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,732.33,529.01
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,823.84,594.14
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,805.64,583.04
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,784.34,570.45
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,857.06,624.81
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,914.54,665.6
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,886.08,649.56
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,854.79,631.96
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,739.21,555.12
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,615.34,469.44
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,561.43,432.63
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,507.21,394.01
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,441.08,345.42
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,355.06,279.88
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,272.15,212.71
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,192.94,145.79
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,98.25,48.96
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,9.44,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,18.1,4.64
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,31.73,20.48
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,45.39,32.81
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,53.94,40.47
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,62.54,47.91
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,73.38,57.01
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,83.82,65.57
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,89.94,70.33
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,95.94,74.92
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,103.84,81.0
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,111.27,86.63
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,118.48,92.02
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,125.18,96.97
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,99.58,75.79
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,94.27,71.15
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,93.59,70.28
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,92.83,69.37
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,132.13,73.86
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,186.62,102.73
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,240.77,141.39
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,295.61,185.44
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,353.74,240.12
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,404.22,285.09
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,454.54,322.83
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,508.02,362.29
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,553.81,397.62
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,609.78,441.66
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,624.57,451.11
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,617.22,443.1
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,664.1,476.65
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,710.82,509.59
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,792.23,569.43
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,855.04,614.1
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,882.74,632.4
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,907.08,648.68
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,924.33,660.71
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,937.98,670.57
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,946.99,679.01
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,952.4,685.33
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,965.09,695.17
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,960.33,693.72
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,946.36,687.92
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,928.98,679.97
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,903.29,665.03
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,874.62,648.04
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,839.6,627.27
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,796.7,600.6
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,739.29,562.93
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,681.07,523.35
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,603.65,468.71
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,527.3,411.99
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,419.89,327.61
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,315.28,240.59
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,163.26,84.02
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,9.44,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,18.01,4.11
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,31.28,20.11
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,44.44,31.99
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,51.71,38.56
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,59.08,44.96
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,67.4,51.94
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,72.99,56.44
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,74.24,57.18
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,75.65,58.02
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,78.29,59.86
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,80.81,61.59
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,88.24,67.34
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,88.76,67.39
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,89.57,67.71
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,90.25,67.93
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,89.65,67.14
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,99.62,74.84
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,136.53,78.32
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,189.44,105.85
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,242.6,143.54
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,296.56,186.59
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,350.0,231.64
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,403.35,276.9
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,455.87,320.38
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,508.13,362.6
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,558.31,402.91
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,607.62,441.52
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,655.03,476.98
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,701.21,510.61
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,744.2,542.16
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,784.85,571.17
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,821.28,594.77
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,854.75,616.25
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,882.97,635.49
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,907.86,652.59
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,923.82,663.91
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,936.12,672.99
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,944.73,681.26
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,964.15,696.9
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,959.82,695.5
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,951.83,691.97
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,936.96,685.45
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,918.68,676.72
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,893.24,661.99
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,858.73,640.93
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,815.3,614.0
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,769.86,585.09
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,703.98,540.81
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,637.39,494.47
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,546.79,428.66
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,468.8,369.41
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,360.21,282.66
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,258.68,196.74
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,120.43,59.74
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,9.44,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,18.04,3.49
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,29.99,18.91
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,41.95,29.74
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,48.05,35.28
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,56.17,42.3
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,61.07,46.36
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,65.92,50.25
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,66.59,50.54
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,73.07,55.64
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,75.62,57.4
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,78.07,59.08
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,78.46,59.06
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,78.87,59.07
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,89.49,67.36
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,90.89,68.16
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,91.26,68.14
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,91.48,68.02
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,128.74,71.59
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,183.5,99.67
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,238.24,138.33
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,293.44,182.34
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,348.28,228.43
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,402.94,274.66
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,456.36,318.9
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,508.25,360.77
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,558.33,400.8
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,607.5,439.11
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,654.2,473.68
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,699.41,506.18
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,741.96,537.16
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,782.16,565.74
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,817.29,589.52
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,849.39,611.25
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,876.6,629.75
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,900.45,646.11
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,917.64,658.19
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,931.26,668.09
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,939.83,674.85
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,959.3,688.94
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,955.9,688.17
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,948.88,685.29
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,934.03,679.15
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,915.78,670.81
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,891.77,658.55
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,858.67,639.92
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,815.75,613.63
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,770.8,585.35
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,711.27,545.72
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,650.88,504.05
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,569.52,444.6
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,483.17,378.71
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,379.62,296.6
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,282.45,214.5
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,147.88,72.55
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,9.44,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,17.97,2.78
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,30.94,19.64
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,43.82,31.29
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,51.45,38.15
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,59.16,44.82
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,62.08,47.22
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,68.44,52.37
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,99.25,77.82
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,130.64,103.26
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,102.41,79.47
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,80.49,61.05
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,120.0,92.9
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,161.58,125.79
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,117.1,89.54
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,88.47,66.17
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,97.28,72.94
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,96.44,71.94
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,131.94,74.81
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,185.91,102.11
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,239.72,139.67
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,294.37,182.83
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,348.94,228.38
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,403.41,274.1
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,456.62,317.74
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,509.09,359.66
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,559.55,399.74
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,609.07,438.07
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,656.96,473.3
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,703.53,506.6
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,746.51,537.74
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,787.09,566.3
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,823.38,590.57
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,856.69,612.82
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,885.1,631.87
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,910.17,648.8
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,927.71,660.94
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,941.65,670.98
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,950.41,677.79
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,955.53,682.44
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,966.85,691.3
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,960.53,688.86
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,946.23,682.85
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,928.5,674.77
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,898.51,658.52
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,872.61,644.91
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,830.63,619.47
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,786.58,592.23
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,724.64,550.37
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,661.93,506.69
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,580.9,449.34
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,500.86,389.79
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,387.64,301.78
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,287.89,218.51
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,150.57,72.38
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,7.87,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,15.09,0.8
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,29.83,18.78
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,44.3,31.82
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,58.87,44.62
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,73.27,57.0
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,85.12,66.94
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,97.61,77.15
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,97.91,76.98
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,100.11,78.36
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,116.23,91.18
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,146.15,115.04
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,166.67,130.66
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,183.38,142.98
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,195.14,151.52
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,206.36,159.57
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,211.13,162.57
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,231.87,177.93
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,238.74,171.37
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,274.82,193.23
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,254.4,164.2
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,295.15,184.49
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,316.39,216.65
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,331.79,238.67
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,353.67,253.99
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,376.87,270.16
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,412.82,295.78
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,449.01,321.57
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,495.64,354.1
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,546.36,389.19
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,663.67,474.75
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,768.53,551.5
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,815.03,582.52
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,845.76,602.77
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,872.59,620.32
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,896.05,635.73
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,915.43,648.6
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,931.31,659.33
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,937.99,665.38
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,940.97,669.29
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,716.83,520.06
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,415.4,304.72
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,689.79,507.1
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,897.59,649.55
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,805.18,588.87
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,701.06,519.72
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,627.95,471.0
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,530.11,403.48
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,577.31,440.94
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,594.15,454.45
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,512.82,396.71
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,433.88,338.15
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,330.35,256.21
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,215.04,161.92
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,108.44,49.13
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,3.54,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,6.83,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,17.54,8.7
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,28.29,18.31
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,41.85,30.14
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,55.22,41.66
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,69.8,53.97
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,84.24,65.92
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,107.03,84.6
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,124.3,98.38
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,144.46,114.3
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,157.79,124.44
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,170.21,133.73
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,182.08,142.5
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,191.32,149.39
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,212.67,165.82
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,218.43,169.57
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,223.81,173.05
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,246.79,179.77
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,260.92,187.08
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,297.54,209.4
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,329.29,229.38
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,349.57,248.46
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,355.96,256.23
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,385.61,276.93
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,432.53,310.02
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,474.25,340.18
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,515.65,370.25
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,554.03,397.37
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,594.04,425.38
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,607.44,435.1
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,617.72,442.59
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,733.45,527.82
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,842.47,606.75
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,869.62,624.59
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,893.44,640.79
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,908.76,651.53
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,920.39,660.06
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,926.88,665.4
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,938.44,674.25
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,929.57,670.15
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,917.08,663.93
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,897.97,654.56
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,875.6,643.04
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,833.32,616.66
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,777.62,580.79
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,728.5,549.39
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,678.12,516.34
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,598.66,461.15
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,520.32,404.26
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,417.07,327.8
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,338.75,266.75
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,237.59,184.75
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,124.73,91.83
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,60.6,23.92
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,7.47,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,14.49,0.0
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,31.66,20.09
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,48.53,35.33
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,60.3,45.8
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,71.99,55.92
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,80.19,62.79
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,88.68,69.7
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,108.95,86.12
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,129.63,102.53
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,111.52,87.04
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,100.99,77.93
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,100.36,76.98
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,99.82,76.13
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,100.61,76.38
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,101.25,76.53
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,100.13,75.29
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,107.95,81.2
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,138.08,82.57
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,190.1,108.58
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,242.66,145.07
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,296.29,187.24
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,349.88,231.81
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,403.82,277.01
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,457.06,320.78
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,508.99,362.39
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,558.83,402.06
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,608.15,440.37
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,655.3,475.25
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,701.22,508.31
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,743.54,539.07
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,783.49,567.63
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,817.97,592.2
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,849.34,614.37
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,875.33,632.13
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,897.87,647.56
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,916.1,660.22
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,930.81,670.66
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,945.89,682.95
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,947.83,686.71
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,941.17,683.83
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,930.91,678.73
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,911.39,668.7
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,888.55,656.46
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,853.39,634.63
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,815.37,610.66
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,754.64,571.13
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,703.89,537.91
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,634.69,490.38
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,565.94,441.5
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,479.77,377.43
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,377.82,298.74
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,274.05,214.32
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,160.08,119.71
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,77.38,30.7
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
