Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,8.26,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,15.85,0.0
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,30.29,18.95
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,44.81,32.17
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,52.85,39.46
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,60.86,46.45
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,80.77,63.3
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,100.01,79.24
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,86.59,67.57
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,77.81,59.85
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,109.74,85.97
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,143.56,113.16
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,111.95,86.58
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,90.35,68.42
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,91.13,68.71
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,91.78,68.9
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,91.41,68.28
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,90.96,67.63
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,131.86,77.02
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,185.23,102.88
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,238.53,139.63
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,292.57,182.23
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,347.79,237.0
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,395.13,281.07
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,423.19,298.56
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,505.86,358.92
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,556.58,399.48
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,606.32,438.32
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,654.61,474.31
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,701.65,508.44
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,744.84,540.01
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,785.64,568.94
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,821.73,593.42
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,854.79,615.83
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,883.38,635.03
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,908.62,652.05
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,780.38,564.08
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,580.97,420.21
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,797.93,579.63
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,959.0,690.21
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,956.2,689.05
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,963.52,695.63
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,950.35,690.29
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,933.75,682.85
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,902.99,666.17
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,869.3,647.27
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,834.4,626.69
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,791.41,599.93
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,728.75,558.48
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,665.43,514.98
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,584.76,456.24
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,505.26,395.55
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,391.48,305.55
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,292.8,221.76
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,150.88,61.49
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,8.26,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,15.84,0.0
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,27.14,16.25
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,38.52,26.74
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,46.36,33.8
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,51.91,38.66
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,57.0,42.92
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,62.04,47.0
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,62.56,47.08
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,68.46,51.59
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,71.21,53.55
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,73.86,55.4
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,74.43,55.54
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,84.13,63.11
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,85.88,64.19
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,87.45,65.13
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,88.19,65.42
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,88.77,65.6
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,119.38,66.82
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,174.59,93.07
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,230.54,131.6
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,286.92,176.06
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,342.21,222.36
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,397.33,268.97
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,451.77,314.17
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,503.24,355.81
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,553.31,395.88
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,602.56,434.34
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,649.36,469.29
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,694.81,502.37
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,737.41,533.68
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,777.71,562.89
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,813.01,587.18
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,845.32,609.2
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,873.2,628.07
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,897.79,644.79
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,926.71,664.69
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,937.95,673.02
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,945.95,680.64
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,950.26,686.01
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,943.99,683.39
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,942.11,683.9
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,925.76,676.05
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,906.11,666.1
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,870.89,644.15
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,832.89,620.2
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,786.2,590.91
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,737.47,559.55
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,658.35,505.32
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,591.22,458.13
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,507.26,396.67
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,425.85,334.01
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,299.54,233.45
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,200.57,150.02
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,100.76,36.42
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,7.87,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,15.17,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,25.19,14.69
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,37.35,25.86
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,43.96,31.89
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,50.62,37.73
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,55.44,41.79
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,60.24,45.69
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,63.7,48.24
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,72.63,55.3
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,75.23,57.11
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,77.74,58.83
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,79.95,60.17
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,82.01,61.37
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,83.18,62.0
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,94.11,70.45
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,95.33,71.09
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,96.32,71.56
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,125.41,72.22
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,180.07,97.85
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,235.13,135.44
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,290.48,178.72
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,345.51,224.28
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,400.48,270.18
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,453.74,313.72
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,506.24,355.53
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,556.71,395.47
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,606.18,433.64
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,653.73,468.63
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,699.79,501.62
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,742.52,532.7
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,782.86,561.64
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,818.12,585.45
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,850.31,607.24
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,878.43,627.74
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,903.22,646.24
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,921.35,659.17
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,935.9,669.95
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,959.36,686.72
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,964.94,691.95
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,961.76,691.75
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,954.91,689.34
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,940.28,682.78
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,922.21,674.03
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,899.3,662.05
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,867.14,643.71
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,824.2,617.12
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,779.18,588.59
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,715.41,546.15
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,650.84,501.64
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,567.44,440.9
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,480.45,374.77
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,367.87,286.02
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,262.61,197.02
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,136.21,46.87
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,7.47,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,14.39,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,29.15,17.74
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,43.96,31.39
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,53.05,39.6
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,62.03,47.43
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,68.87,53.19
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,78.14,60.8
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,80.82,62.6
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,83.55,64.37
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,86.22,66.19
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,88.78,67.89
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,91.81,69.82
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,94.57,71.53
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,95.36,71.78
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,104.48,78.72
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,106.13,79.65
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,107.45,80.35
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,133.49,80.19
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,185.98,104.94
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,240.47,142.13
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,295.02,184.31
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,348.09,226.98
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,401.5,269.96
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,453.8,311.59
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,504.8,350.96
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,554.03,388.79
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,602.73,425.24
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,648.75,458.9
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,693.33,490.76
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,734.87,520.38
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,774.06,548.01
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,807.8,570.51
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,838.44,590.69
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,863.7,608.27
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,895.47,629.71
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,909.41,640.03
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,919.6,648.22
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,923.96,653.49
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,924.65,656.62
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,917.15,653.75
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,906.08,648.73
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,883.89,637.4
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,858.4,623.9
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,822.63,602.12
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,774.56,571.76
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,724.65,540.29
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,673.51,507.23
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,604.41,460.16
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,535.69,411.41
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,428.89,333.17
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,348.04,270.81
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,250.21,192.66
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,141.16,103.35
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,67.8,17.99
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,3.54,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,6.83,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,19.1,9.65
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,30.93,20.44
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,46.31,33.88
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,61.52,46.99
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,76.06,59.28
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,90.54,71.22
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,110.53,87.53
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,128.46,101.82
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,139.53,110.27
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,144.09,113.32
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,155.41,121.57
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,166.08,129.18
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,150.63,116.24
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,142.97,109.63
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,110.64,83.33
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,90.67,67.02
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,127.51,75.15
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,181.55,99.81
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,235.42,135.89
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,289.99,178.02
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,344.44,222.71
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,398.88,267.79
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,451.74,310.72
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,502.74,350.99
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,552.82,390.17
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,602.18,427.79
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,648.89,461.85
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,694.31,494.1
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,731.22,517.09
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,742.84,522.44
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,803.95,567.96
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,858.34,607.94
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,885.68,626.33
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,909.54,642.74
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,929.29,656.65
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,945.46,668.43
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,953.25,676.19
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,957.28,681.78
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,953.52,681.13
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,946.08,678.29
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,929.95,671.33
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,918.22,667.37
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,888.05,649.74
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,855.02,630.14
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,810.29,603.11
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,763.5,574.05
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,700.4,532.47
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,636.48,488.73
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,544.5,422.69
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,464.93,362.77
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,359.51,279.16
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,260.84,194.85
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,134.17,35.33
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,7.08,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,13.63,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,26.31,15.32
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,39.03,27.21
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,46.79,34.26
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,56.97,43.11
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,62.91,48.13
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,68.77,52.9
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,71.56,54.84
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,74.37,56.74
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,76.83,58.42
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,79.2,60.02
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,87.48,66.43
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,88.99,67.28
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,89.87,67.64
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,90.63,67.91
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,90.59,67.42
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,100.85,75.11
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,126.17,74.68
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,180.29,99.26
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,234.88,135.93
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,290.07,178.74
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,344.68,223.4
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,399.22,268.27
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,452.36,311.45
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,505.23,353.34
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,556.37,393.64
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,606.53,432.16
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,654.65,468.44
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,701.36,502.94
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,744.1,533.75
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,784.38,562.24
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,820.33,585.27
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,853.23,606.22
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,796.7,567.38
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,685.37,488.71
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,833.51,596.12
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,940.6,669.22
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,949.71,675.62
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,955.16,680.47
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,966.92,689.59
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,961.14,687.53
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,947.12,681.8
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,929.63,673.91
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,901.55,659.0
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,870.45,641.94
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,835.7,621.68
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,792.71,595.27
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,732.54,555.0
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,671.59,512.84
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,590.21,455.28
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,510.04,395.53
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,399.05,308.39
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,292.86,218.56
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,148.25,32.09
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,6.69,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,12.91,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,25.21,14.34
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,37.58,25.97
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,45.3,32.99
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,55.25,41.65
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,61.21,46.68
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,67.08,51.47
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,68.9,52.73
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,70.86,54.05
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,73.73,56.1
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,82.91,63.33
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,121.42,94.18
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,166.75,129.71
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,189.95,147.27
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,202.59,156.39
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,134.05,101.95
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,99.36,74.18
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,123.18,73.5
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,176.47,97.45
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,230.27,133.55
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,284.59,175.69
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,338.39,220.11
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,392.21,264.94
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,444.75,307.78
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,496.25,348.63
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,546.42,388.01
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,595.8,425.72
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,642.77,460.0
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,688.41,492.4
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,664.9,473.55
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,588.72,417.89
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,726.88,518.32
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,839.59,597.93
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,867.52,616.1
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,892.14,632.8
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,907.32,643.54
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,933.94,661.83
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,743.89,536.41
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,497.05,361.5
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,738.5,539.1
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,934.3,673.09
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,836.54,610.61
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,716.95,529.85
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,689.27,513.83
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,659.13,495.34
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,621.37,471.65
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,581.74,446.04
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,531.89,411.19
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,481.12,374.52
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,392.89,308.62
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,329.25,258.58
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,251.25,194.9
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,176.34,130.19
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,87.14,11.27
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,14.68,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,23.78,13.03
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,34.87,23.58
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,40.74,28.99
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,46.76,34.28
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,51.67,38.41
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,56.54,42.37
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,58.84,44.06
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,66.13,49.86
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,68.96,51.88
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,71.69,53.81
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,72.91,54.48
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,83.12,62.47
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,84.92,63.58
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,86.54,64.57
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,87.35,64.78
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,88.01,64.89
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,111.64,64.29
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,166.69,88.45
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,222.28,125.55
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,278.37,169.08
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,334.01,215.12
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,389.57,261.63
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,443.81,306.14
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,497.19,348.9
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,502.25,357.15
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,476.45,339.47
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,527.35,375.65
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,588.04,418.12
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,460.31,329.74
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,297.62,213.32
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,589.64,428.85
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,848.5,607.82
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,877.24,625.95
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,902.61,643.28
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,922.25,657.01
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,938.33,668.6
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,878.64,632.0
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,777.2,562.16
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,748.44,544.26
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,694.21,508.91
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,611.76,452.6
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,502.81,376.14
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,685.67,514.8
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,824.03,615.93
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,758.24,572.26
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,680.37,520.03
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,625.71,482.38
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,570.3,442.75
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,500.14,390.8
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,431.37,337.49
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,334.35,259.63
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,243.04,180.27
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,123.15,9.32
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,12.59,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,24.14,13.17
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,36.21,24.66
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,45.54,33.03
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,52.49,39.12
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,57.86,43.65
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,63.19,47.97
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,65.53,49.67
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,67.95,51.39
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,76.17,57.86
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,78.61,59.51
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,80.17,60.43
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,81.65,61.3
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,82.83,61.93
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,83.88,62.46
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,131.04,99.7
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,217.42,166.53
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,225.15,161.03
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,253.91,173.52
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,240.29,150.36
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,281.37,171.73
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,339.18,227.27
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,394.43,276.52
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,427.56,298.28
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,497.32,349.09
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,547.72,388.85
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,597.26,427.02
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,644.58,461.87
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,690.56,494.86
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,733.36,525.84
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,773.87,554.74
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,685.06,489.98
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,530.53,378.18
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,551.85,394.6
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,573.19,410.42
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,599.73,430.58
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,647.45,464.9
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,800.62,576.82
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,933.71,669.94
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,835.87,605.24
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,710.5,518.6
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,693.87,510.92
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,674.63,500.85
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,642.91,480.55
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,609.34,458.75
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,582.21,442.61
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,577.52,441.74
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,583.02,448.27
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,584.2,449.92
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,499.59,388.24
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,417.58,325.58
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,315.28,243.34
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,200.34,147.2
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,97.98,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,11.8,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,21.81,11.28
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,34.16,23.03
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,40.48,28.79
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,46.92,34.39
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,51.86,38.57
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,56.79,42.59
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,59.74,44.74
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,67.78,51.05
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,70.59,53.04
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,73.31,54.93
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,75.1,55.93
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,76.8,56.85
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,87.43,65.06
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,88.99,65.95
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,90.23,66.62
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,91.27,67.14
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,112.98,65.9
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,168.63,89.31
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,224.76,126.02
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,281.34,169.24
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,337.3,214.8
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,393.19,260.78
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,447.67,304.82
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,501.34,347.15
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,553.48,387.86
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,604.6,426.78
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,653.31,463.09
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,700.47,497.51
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,744.27,528.81
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,785.67,557.58
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,823.12,581.28
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,857.58,602.96
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,886.78,623.59
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,912.59,642.21
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,932.98,656.2
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,949.75,668.05
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,960.5,675.98
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,967.57,681.78
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,966.86,682.86
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,962.49,681.83
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,949.9,676.85
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,946.91,678.23
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,921.78,664.19
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,893.57,648.21
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,854.37,625.5
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,812.82,600.71
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,761.63,568.72
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,704.14,530.93
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,626.3,476.28
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,549.72,419.51
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,440.92,334.92
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,338.09,246.17
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,169.6,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
