Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,11.02,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,21.61,10.91
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,31.89,21.0
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,38.3,26.82
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,44.8,32.44
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,49.48,36.39
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,54.15,40.19
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,61.86,46.31
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,65.08,48.58
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,67.64,50.38
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,70.13,52.1
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,71.75,52.99
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,82.33,61.06
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,84.18,62.21
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,85.86,63.23
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,86.71,63.6
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,87.4,63.86
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,108.05,62.53
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,163.99,85.79
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,220.48,122.64
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,277.47,166.2
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,333.73,212.17
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,389.88,258.59
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,445.1,303.27
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,499.12,345.81
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,551.4,386.59
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,602.63,425.51
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,651.41,460.77
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,698.61,493.93
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,742.42,525.1
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,783.81,553.61
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,821.31,578.2
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,855.83,600.84
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,884.99,619.8
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,910.75,636.67
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,928.58,648.94
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,942.72,659.08
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,952.46,667.72
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,958.52,674.27
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,957.39,675.07
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,966.32,682.5
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,953.36,677.53
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,936.91,670.56
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,909.9,655.39
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,879.84,638.18
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,844.25,617.82
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,800.83,591.7
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,741.36,552.81
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,681.11,511.99
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,600.95,455.85
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,522.0,397.52
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,410.67,311.8
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,305.3,221.69
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,149.13,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,10.23,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,21.68,10.79
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.52,22.32
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,43.35,31.12
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,51.06,37.89
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,56.85,42.79
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,62.56,47.46
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,65.24,49.35
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,67.96,51.2
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,70.98,53.37
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,79.99,60.41
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,80.58,60.4
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,81.18,60.41
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,82.4,61.07
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,83.49,61.63
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,93.41,69.19
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,93.42,68.89
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,112.65,67.03
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,167.75,89.56
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,222.86,125.16
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,278.78,167.71
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,334.56,213.26
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,390.27,259.33
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,444.8,303.49
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,498.74,346.09
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,550.6,386.7
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,601.39,425.45
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,650.04,460.92
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,697.12,494.34
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,741.25,525.87
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,783.01,554.86
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,819.69,579.05
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,853.32,601.26
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,882.88,620.63
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,909.08,637.91
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,925.95,649.35
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,939.07,658.61
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,948.79,667.28
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,954.83,673.85
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,966.46,683.09
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,960.76,681.42
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,947.29,676.17
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,930.35,668.78
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,902.76,653.08
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,872.13,635.32
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,835.83,614.57
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,791.56,587.87
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,732.06,549.69
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,671.79,509.4
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,591.4,451.7
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,512.26,392.02
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,400.66,304.99
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,295.34,213.46
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,143.24,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,21.96,10.8
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,34.09,22.77
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,44.44,32.03
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,52.47,39.08
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,58.18,43.92
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,63.83,48.54
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,66.48,50.5
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,69.19,52.45
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,71.83,54.32
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,80.56,61.16
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,81.14,61.13
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,81.74,61.14
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,82.94,61.77
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,84.02,62.32
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,94.09,69.89
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,94.3,69.58
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,112.32,67.42
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,167.13,89.46
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,222.16,124.87
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,277.8,167.07
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,333.13,212.04
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,388.39,257.52
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,442.63,301.29
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,495.94,343.23
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,547.11,382.96
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,597.28,420.84
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,645.17,456.28
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,691.44,489.76
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,734.68,520.3
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,775.58,548.69
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,811.46,572.25
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,844.31,593.85
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,872.24,612.02
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,896.78,628.12
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,911.91,638.37
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,937.85,655.62
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,946.2,661.85
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,950.8,666.05
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,945.72,664.37
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,936.92,660.57
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,921.34,653.98
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,909.66,650.02
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,876.91,631.38
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,841.39,610.84
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,795.48,583.9
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,747.57,554.87
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,680.48,511.41
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,612.69,465.63
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,520.64,399.38
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,440.39,338.72
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,331.7,252.63
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,230.24,163.9
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,113.37,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.51,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,22.01,10.58
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,37.74,25.77
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,54.46,40.46
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,70.95,54.67
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,78.95,61.55
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,87.3,68.49
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,98.91,77.83
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,106.98,84.05
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,115.26,90.52
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,123.27,96.69
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,124.89,97.44
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,126.45,98.15
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,129.06,99.72
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,129.58,99.61
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,122.74,93.69
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,116.46,88.3
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,130.41,84.93
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,180.02,106.22
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,227.07,135.71
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,282.84,176.97
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,335.01,218.75
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,387.71,261.33
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,432.21,299.94
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,456.54,320.19
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,516.95,363.74
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,592.38,419.36
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,641.21,454.68
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,679.46,482.48
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,721.25,512.59
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,760.81,540.68
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,797.5,564.81
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,831.43,586.28
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,871.98,613.2
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,895.75,629.4
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,604.5,436.04
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,201.02,143.73
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,593.47,434.77
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,933.2,665.43
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,702.17,509.82
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,401.86,295.19
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,340.01,252.19
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,276.55,206.08
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,204.1,152.22
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,155.1,115.01
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,73.41,52.41
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,5.51,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,22.06,10.48
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,37.85,26.06
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,53.24,39.75
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,68.38,52.96
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,80.19,63.14
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,92.41,73.42
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,98.05,77.8
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,106.64,84.53
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,126.59,100.55
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,148.98,118.26
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,167.33,132.44
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,185.15,146.01
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,189.3,148.85
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,201.5,158.11
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,209.54,163.74
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,217.01,168.91
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,230.3,169.32
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,257.36,185.94
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,282.33,202.89
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,307.87,221.24
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,349.01,249.61
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,385.79,275.86
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,412.35,296.41
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,446.5,321.64
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,503.4,363.38
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,585.33,424.48
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,631.71,459.24
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,676.97,492.56
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,718.56,523.69
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,757.88,552.84
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,792.98,578.06
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,825.25,601.14
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,817.44,593.17
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,788.63,571.28
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,812.35,589.33
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,833.72,605.52
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,712.06,522.83
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,582.75,432.4
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,747.17,553.6
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,875.69,645.84
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,875.99,646.47
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,871.32,645.02
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,711.9,537.27
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,541.72,414.87
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,505.63,391.7
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,467.89,366.0
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,539.53,422.58
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,580.19,453.4
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,496.1,390.2
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,414.62,326.79
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,313.19,244.18
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,218.16,157.2
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,70.99,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,4.72,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,21.96,10.16
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,38.34,26.46
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,53.97,40.36
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,69.39,53.79
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,80.71,63.41
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,93.37,73.86
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,82.64,64.5
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,74.16,57.05
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,113.38,89.2
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,152.44,120.4
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,161.24,126.72
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,177.71,139.17
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,194.97,152.38
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,199.64,155.61
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,209.73,162.81
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,203.63,157.37
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,216.2,156.26
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,249.73,174.81
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,282.07,196.8
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,329.28,231.5
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,355.15,248.71
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,395.19,277.9
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,420.93,301.0
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,434.55,313.55
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,487.89,352.39
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,555.83,401.8
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,612.26,444.11
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,668.95,487.07
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,708.3,515.66
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,745.4,542.36
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,778.34,566.04
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,808.49,587.65
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,830.89,603.6
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,849.88,617.26
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,831.97,604.91
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,813.7,592.25
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,848.26,620.21
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,888.99,651.87
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,879.63,646.57
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,866.71,639.39
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,833.3,617.91
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,807.57,601.75
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,772.16,578.85
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,734.52,554.26
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,681.37,517.9
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,627.14,480.04
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,561.52,433.23
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,474.55,369.85
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,390.05,306.23
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,309.1,242.38
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,216.32,166.54
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,109.14,75.09
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,34.28,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,7.08,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,21.34,9.32
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,35.63,24.13
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,49.81,36.8
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,64.1,49.29
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,78.82,61.98
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,93.26,74.17
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,106.72,85.13
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,122.88,98.14
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,136.21,108.56
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,152.4,121.17
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,164.01,129.88
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,166.7,131.34
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,125.28,97.27
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,94.51,71.94
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,93.8,71.05
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,93.06,70.14
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,105.99,67.19
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,160.23,88.77
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,222.56,130.06
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,276.98,171.93
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,331.2,216.95
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,385.46,262.66
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,438.42,306.38
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,491.1,348.8
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,542.22,389.66
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,592.46,428.79
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,639.81,465.07
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,685.66,499.49
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,728.6,531.03
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,769.24,560.44
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,760.31,551.13
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,716.21,517.71
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,661.31,479.89
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,592.95,431.92
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,723.24,527.71
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,860.77,625.19
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,721.69,529.61
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,575.18,426.23
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,549.58,409.93
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,522.18,391.61
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,586.77,442.16
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,624.19,473.35
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,536.26,410.53
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,423.79,328.32
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,392.47,306.97
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,359.82,283.84
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,320.73,254.35
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,280.78,223.43
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,233.24,185.61
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,185.2,146.17
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,128.95,98.62
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,56.86,36.49
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,21.27,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,7.08,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,20.66,8.47
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,34.32,23.0
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,44.68,32.44
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,54.98,41.53
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,62.6,48.17
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,70.14,54.55
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,76.98,60.07
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,81.39,63.43
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,111.6,88.39
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,143.71,114.49
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,159.09,126.35
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,176.04,139.35
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,184.96,146.04
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,201.5,158.8
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,199.66,156.59
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,211.89,165.58
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,215.3,160.02
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,224.18,165.69
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,214.44,157.95
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,212.76,156.6
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,288.8,207.54
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,394.3,280.91
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,408.85,293.76
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,424.62,306.28
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,488.91,351.12
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,570.15,407.22
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,628.16,448.88
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,686.13,491.2
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,690.44,491.23
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,659.15,467.05
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,643.8,456.79
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,608.99,433.23
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,661.93,471.08
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,701.74,499.72
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,702.84,501.67
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,701.29,502.29
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,830.72,593.8
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,938.88,665.73
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,937.93,666.66
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,933.29,666.45
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,924.47,664.61
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,904.87,655.91
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,877.24,640.65
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,846.64,623.3
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,801.2,594.62
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,753.72,564.0
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,692.07,523.0
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,629.6,479.89
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,543.82,419.28
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,454.66,352.58
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,344.66,265.54
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,241.21,167.23
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,83.57,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,6.29,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,19.94,7.58
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,33.66,22.4
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,43.12,31.09
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,52.63,39.51
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,62.01,47.57
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,68.57,52.99
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,71.3,55.04
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,74.11,57.08
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,77.19,59.3
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,80.15,61.39
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,80.78,61.54
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,88.22,67.29
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,89.45,67.92
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,90.55,68.46
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,89.78,67.52
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,89.01,66.59
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,111.1,71.68
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,165.73,91.77
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,219.95,126.04
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,275.22,168.05
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,330.56,213.64
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,385.85,259.88
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,440.16,304.25
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,494.77,347.79
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,547.21,389.53
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,598.53,429.36
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,647.92,465.89
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,695.72,500.31
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,739.81,532.26
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,781.47,561.55
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,818.83,586.74
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,853.15,609.95
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,882.51,629.71
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,908.45,647.35
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,928.13,661.07
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,944.15,672.63
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,953.98,681.8
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,960.06,688.82
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,958.5,689.69
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,953.31,688.44
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,953.09,691.45
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,936.04,683.53
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,907.49,667.02
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,875.92,648.41
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,833.17,621.91
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,794.64,597.78
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,732.67,556.63
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,670.08,513.47
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,585.41,452.67
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,502.36,389.55
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,385.14,296.03
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,272.81,186.25
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,98.92,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,7.08,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,18.59,6.21
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,30.42,19.66
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,39.12,27.67
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,46.01,33.85
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,51.31,38.43
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,56.59,42.82
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,58.26,44.03
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,64.95,49.4
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,67.87,51.54
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,70.7,53.58
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,72.91,55.08
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,74.99,56.48
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,85.61,64.85
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,87.28,65.87
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,88.13,66.24
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,88.83,66.51
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,100.14,63.64
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,156.54,83.92
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,212.86,119.82
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,269.78,163.66
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,326.68,211.02
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,383.49,259.1
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,438.8,305.09
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,493.59,349.58
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,546.54,392.26
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,598.32,432.94
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,647.92,470.06
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,695.75,504.88
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,740.01,537.49
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,781.8,567.18
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,818.92,592.39
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,852.94,615.52
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,882.34,635.43
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,908.31,653.14
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,923.78,664.07
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,935.33,672.64
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,944.64,679.93
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,950.26,685.0
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,960.31,693.42
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,952.81,690.55
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,937.73,684.08
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,919.14,675.37
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,888.63,658.6
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,862.31,644.53
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,817.67,616.6
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,771.0,586.87
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,704.34,540.68
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,637.1,492.49
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,548.96,428.29
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,462.39,361.61
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,338.67,261.8
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,225.36,150.18
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,76.82,0.0
