Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,13.0,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,25.41,14.64
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,40.82,28.47
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,56.04,41.72
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,71.43,54.84
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,86.48,67.36
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,90.7,70.58
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,93.62,72.61
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,82.96,63.39
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,76.81,57.96
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,109.92,84.38
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,142.12,109.45
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,150.02,115.06
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,157.26,120.16
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,115.65,86.87
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,94.44,69.8
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,127.89,95.75
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,215.72,142.27
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,222.0,133.88
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,265.14,157.66
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,321.4,203.18
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,377.61,249.57
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,430.56,295.62
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,472.31,329.35
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,525.67,368.77
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,590.29,417.5
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,629.73,444.15
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,648.64,454.95
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,713.14,502.98
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,766.64,544.38
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,800.87,567.77
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,831.9,588.69
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,872.71,617.04
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,897.3,634.98
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,913.71,646.59
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,926.28,655.94
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,856.17,611.38
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,760.19,545.79
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,743.38,536.2
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,700.24,508.88
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,804.05,585.74
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,888.46,644.53
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,858.06,625.79
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,824.78,605.71
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,774.54,574.47
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,722.42,541.11
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,653.62,494.81
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,584.37,446.02
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,480.56,368.45
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,390.08,297.2
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,267.24,194.5
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,125.54,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,41.13,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,14.33,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,28.21,16.85
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,40.13,28.0
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,51.95,38.44
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,60.0,45.42
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,67.98,52.09
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,73.96,56.77
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,77.3,59.1
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,80.89,61.71
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,84.36,64.17
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,85.38,64.48
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,86.4,64.79
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,94.89,71.24
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,95.8,71.58
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,96.43,71.58
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,96.93,71.48
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,96.65,70.94
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,151.42,82.88
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,207.54,116.28
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,264.3,157.79
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,320.46,202.38
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,376.9,247.93
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,433.27,292.66
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,486.98,333.91
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,538.16,372.92
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,588.56,410.34
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,635.4,443.45
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,680.37,474.34
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,722.28,503.29
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,761.8,530.12
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,795.09,552.85
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,825.16,573.31
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,858.9,596.19
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,881.06,611.41
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,890.95,618.31
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,896.56,622.8
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,898.68,624.86
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,897.01,624.75
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,887.05,620.1
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,873.45,613.35
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,848.17,600.13
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,809.42,578.23
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,769.21,553.97
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,726.9,527.95
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,670.28,492.46
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,612.71,455.17
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,539.32,404.98
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,466.7,353.14
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,353.78,269.84
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,265.08,200.43
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,160.76,113.68
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.66,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,13.27,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,25.96,14.98
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,43.35,30.76
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,60.63,45.93
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,73.02,56.72
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,85.92,67.65
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,101.41,80.49
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,116.55,92.81
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,130.19,103.68
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,146.32,116.43
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,159.81,126.62
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,172.62,136.14
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,184.03,144.72
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,184.12,144.28
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,190.25,148.4
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,196.01,152.19
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,203.72,157.86
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,240.12,168.72
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,275.19,190.41
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,313.02,216.8
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,342.5,241.0
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,379.34,270.09
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,408.97,292.47
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,439.23,315.14
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,444.84,320.35
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,445.79,321.78
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,488.96,352.93
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,535.78,386.27
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,437.69,318.05
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,314.92,230.29
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,392.16,287.21
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,475.43,346.3
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,379.95,279.1
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,261.97,194.0
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,521.85,387.17
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,759.97,550.88
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,704.92,512.6
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,666.54,487.45
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,491.5,365.82
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,311.4,234.03
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,246.41,186.94
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,162.1,122.85
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,221.64,170.91
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,265.92,206.48
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,237.33,185.31
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,208.02,163.39
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,175.56,137.91
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,142.49,111.29
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,103.84,79.28
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,54.17,38.01
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,31.07,17.87
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,7.87,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,7.22,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,14.47,5.86
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,27.83,17.89
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,40.68,29.29
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,55.43,42.18
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,70.02,54.75
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,41.72,30.29
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,10.66,3.5
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,61.86,47.12
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,108.07,85.81
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,138.67,110.71
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,158.81,126.66
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,117.88,92.6
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,96.94,75.09
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,140.85,110.93
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,215.82,171.34
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,181.79,143.49
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,155.28,116.17
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,174.54,130.69
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,194.39,145.66
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,219.76,164.83
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,246.0,184.6
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,280.88,210.61
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,328.73,246.28
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,289.88,217.41
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,245.97,184.5
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,310.85,232.97
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,380.97,284.3
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,243.08,181.88
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,92.72,66.88
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,201.87,151.27
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,332.0,248.88
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,307.03,230.62
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,263.81,198.94
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,351.9,266.27
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,428.54,323.74
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,341.48,259.06
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,231.18,175.63
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,204.35,155.62
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,176.99,134.79
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,153.47,116.95
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,129.66,98.6
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,75.23,55.44
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,27.52,16.9
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,23.66,13.87
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,19.81,10.78
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,16.36,7.94
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,12.92,5.07
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,9.48,2.18
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,6.06,0.0
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,3.4,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.79,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,5.51,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,10.64,2.86
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,19.43,10.96
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,28.25,18.84
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,39.04,28.36
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,49.71,37.65
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,50.22,38.01
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,50.61,38.22
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,42.91,31.44
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,35.23,24.72
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,81.12,63.55
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,122.73,97.94
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,139.42,111.37
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,155.85,124.49
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,170.13,135.51
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,184.2,146.26
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,149.61,117.95
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,112.64,83.7
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,122.78,91.4
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,133.34,99.38
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,122.01,90.57
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,110.01,81.25
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,162.76,121.95
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,216.28,162.59
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,168.09,125.82
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,117.35,86.8
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,144.23,107.77
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,171.82,129.04
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,150.61,112.71
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,128.7,95.84
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,192.25,144.75
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,258.52,194.6
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,174.66,131.27
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,90.52,66.23
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,111.4,82.93
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,132.98,100.03
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,142.49,107.65
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,152.5,115.73
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,153.28,116.64
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,154.4,117.88
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,215.58,167.25
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,265.34,207.36
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,189.84,148.29
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,137.34,106.42
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,117.4,90.71
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,97.27,74.53
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,79.22,59.92
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,60.65,44.61
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,43.22,30.06
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,25.22,14.89
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,14.48,5.12
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,8.26,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,16.02,7.07
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,30.51,20.42
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,44.62,33.08
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,60.24,46.89
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,75.72,60.35
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,75.02,59.49
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,73.79,58.13
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,91.38,72.74
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,108.67,86.85
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,126.45,101.15
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,143.98,115.03
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,165.32,132.09
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,191.94,153.25
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,187.57,148.95
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,196.99,155.85
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,214.53,169.4
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,257.86,190.83
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,272.35,198.37
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,307.37,222.44
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,330.32,239.34
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,354.75,257.86
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,313.02,230.36
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,265.92,197.33
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,311.01,230.6
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,365.81,270.25
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,283.67,210.18
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,189.49,140.24
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,296.43,220.88
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,407.22,301.78
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,331.16,246.52
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,237.89,177.82
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,152.54,113.61
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,67.47,47.7
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,212.06,160.66
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,367.19,277.06
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,303.49,229.53
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,218.27,165.47
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,317.66,243.5
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,402.96,309.3
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,262.97,203.36
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,111.02,83.65
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,108.04,81.8
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,105.54,80.13
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,91.22,69.01
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,76.73,57.57
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,62.03,45.63
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,47.04,33.24
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,32.9,21.44
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,20.59,11.03
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,11.79,2.9
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.15,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.33,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,8.35,0.87
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,15.98,7.91
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,23.64,14.75
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,32.47,22.5
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,41.33,30.12
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,66.92,51.89
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,91.05,72.02
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,119.61,95.66
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,143.8,115.34
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,158.23,126.5
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,172.15,137.13
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,171.88,136.45
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,178.87,141.7
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,187.22,147.74
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,194.96,153.26
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,203.2,159.47
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,237.72,170.08
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,274.99,197.92
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,301.02,219.78
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,316.65,231.12
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,348.61,254.91
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,384.42,281.37
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,424.16,310.86
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,453.29,332.87
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,483.42,355.47
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,516.4,379.31
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,554.21,406.32
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,360.95,268.34
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,134.97,98.61
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,250.83,186.8
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,369.86,274.55
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,518.39,385.73
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,679.16,502.07
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,653.15,483.33
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,601.75,448.08
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,498.84,374.05
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,367.09,276.87
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,242.7,184.15
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,108.16,79.9
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,71.3,51.37
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,37.57,24.68
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,27.92,17.01
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,18.31,9.28
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,15.62,7.16
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,12.93,5.01
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,10.64,3.14
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,8.35,1.25
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,6.06,0.0
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,3.78,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,1.89,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,10.23,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,19.64,9.62
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,35.38,24.35
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,50.72,37.98
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,66.42,51.78
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,81.88,65.09
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,97.81,78.37
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,113.4,91.09
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,130.2,104.76
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,146.61,117.95
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,142.02,113.48
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,143.28,113.92
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,169.67,135.03
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,200.57,159.49
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,213.83,169.25
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,212.2,167.19
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,221.43,174.12
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,250.65,182.4
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,281.71,202.43
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,315.89,226.69
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,340.21,246.39
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,362.0,264.16
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,397.49,290.48
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,436.45,319.31
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,465.31,340.98
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,503.2,368.84
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,522.74,382.68
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,536.67,392.35
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,582.07,425.0
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,625.6,455.93
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,391.73,291.76
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,128.87,94.53
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,415.58,314.07
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,691.69,509.36
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,778.83,569.95
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,850.97,621.89
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,626.88,466.87
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,369.44,278.54
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,496.93,377.79
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,626.61,474.03
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,748.44,564.3
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,852.84,638.17
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,542.53,419.41
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,158.2,121.51
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,135.95,105.08
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,113.51,87.39
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,91.81,69.8
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,69.69,51.54
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,50.06,35.26
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,28.87,17.52
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,15.27,4.69
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,3.93,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,12.98,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,24.52,13.12
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,37.16,25.69
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,49.69,36.92
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,58.12,44.46
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,66.48,51.71
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,90.75,72.16
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,113.82,91.2
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,95.63,75.43
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,82.64,64.14
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,123.21,97.4
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,171.15,135.95
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,122.85,96.15
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,91.57,70.32
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,89.79,68.55
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,88.14,66.9
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,137.52,106.7
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,234.01,164.19
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,274.29,190.32
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,314.29,220.01
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,341.43,243.62
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,373.5,270.33
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,411.25,297.71
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,463.57,336.75
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,488.4,356.83
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,500.74,366.84
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,552.64,405.42
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,611.95,448.94
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,625.23,458.7
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,637.7,467.72
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,662.41,486.1
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,685.87,503.48
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,600.68,442.25
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,468.42,346.75
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,603.91,447.1
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,705.27,520.75
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,822.49,606.37
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,918.14,672.34
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,918.37,672.49
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,907.39,666.3
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,885.87,652.91
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,861.02,637.41
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,827.25,616.36
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,790.66,593.22
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,735.39,557.84
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,678.38,520.17
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,603.46,468.23
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,521.96,408.67
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,417.12,328.27
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,317.76,246.6
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,190.11,117.04
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,21.66,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.36,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,4.54,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,9.86,2.68
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,15.2,7.42
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,21.32,12.82
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,27.46,18.16
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,30.55,20.79
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,33.64,23.37
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,47.15,34.81
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,60.72,46.18
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,64.63,49.18
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,68.56,52.18
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,81.86,63.08
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,94.82,73.6
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,124.5,97.58
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,153.08,120.28
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,149.52,117.11
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,146.98,109.51
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,150.55,111.99
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,154.16,114.59
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,167.61,124.77
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,181.47,135.25
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,193.76,144.28
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,206.4,153.53
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,237.54,176.87
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,269.78,200.82
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,199.22,148.09
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,125.24,91.95
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,140.12,103.78
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,155.38,115.8
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,153.47,114.41
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,151.45,112.98
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,126.02,93.37
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,100.12,73.28
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,140.06,104.62
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,182.05,137.2
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,141.36,106.07
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,100.59,74.51
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,55.07,38.64
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,11.49,3.67
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,158.35,123.26
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,333.6,258.66
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,241.88,187.28
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,132.43,101.14
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,112.43,85.96
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,92.2,69.98
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,73.44,54.86
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,54.07,38.94
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,36.99,24.65
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,20.61,10.84
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,10.27,0.49
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
