Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,5.51,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,10.64,2.38
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,21.37,12.57
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,32.13,22.22
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,44.41,33.13
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,56.5,43.72
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,56.48,43.53
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,56.03,42.91
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,65.84,51.15
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,75.41,59.08
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,101.4,80.65
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,126.53,101.12
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,159.73,128.11
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,195.03,156.42
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,202.57,161.67
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,209.75,166.69
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,222.54,176.36
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,245.74,183.3
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,234.57,174.28
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,228.42,170.06
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,251.98,186.79
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,290.75,214.4
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,336.16,245.21
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,381.22,275.01
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,407.86,295.62
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,435.86,317.3
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,473.04,345.49
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,512.91,375.53
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,504.71,370.52
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,492.48,362.67
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,537.76,397.03
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,585.57,432.84
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,464.81,347.28
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,314.75,237.0
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,359.32,272.07
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,406.86,308.5
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,351.14,267.2
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,292.93,223.67
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,294.17,225.79
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,295.66,227.98
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,288.69,224.16
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,281.5,220.19
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,412.73,326.73
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,540.51,427.16
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,500.4,397.53
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,458.53,366.85
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,404.3,325.23
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,349.81,281.74
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,276.27,221.21
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,204.0,158.8
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,104.91,52.06
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.15,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,6.06,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,12.92,5.28
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,19.8,11.41
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,28.24,18.82
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,36.7,26.13
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,42.1,30.67
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,47.52,35.12
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,74.61,57.93
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,99.98,78.97
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,88.7,69.09
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,76.66,58.7
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,144.23,114.14
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,192.6,152.84
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,203.09,160.46
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,213.05,167.69
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,197.74,155.19
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,227.66,158.91
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,254.44,173.64
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,296.07,204.0
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,340.16,242.14
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,373.67,271.32
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,407.65,297.32
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,437.33,320.31
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,454.32,334.14
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,460.39,339.46
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,568.08,421.11
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,684.95,509.74
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,674.22,499.24
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,623.23,459.62
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,741.32,547.99
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,838.92,618.24
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,866.89,637.09
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,891.38,654.17
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,909.1,666.85
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,923.08,677.25
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,943.19,691.92
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,946.39,695.52
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,939.06,692.45
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,927.87,687.04
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,907.86,675.99
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,891.07,667.18
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,577.18,446.46
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,209.56,161.79
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,463.61,367.74
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,698.5,542.48
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,616.13,481.52
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,533.8,419.88
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,417.73,329.48
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,314.48,242.63
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,164.4,70.12
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,11.8,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,22.44,10.48
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,34.81,23.56
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,47.11,34.64
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,55.33,42.04
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,66.06,51.36
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,70.24,54.75
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,74.46,58.05
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,77.9,60.61
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,81.25,63.06
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,81.05,62.51
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,87.79,67.75
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,89.19,68.67
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,90.48,69.53
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,88.82,67.82
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,97.33,74.46
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,98.16,74.97
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,147.55,84.04
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,204.0,116.99
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,261.57,160.55
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,320.01,209.58
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,378.49,259.92
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,435.33,308.29
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,491.46,354.98
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,545.53,399.61
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,598.35,442.13
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,648.42,480.59
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,696.6,516.59
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,741.21,550.05
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,783.26,580.98
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,820.53,606.84
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,854.65,630.53
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,882.82,649.91
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,907.41,666.94
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,923.01,678.03
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,934.69,686.68
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,954.85,702.27
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,957.72,706.43
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,949.83,702.6
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,938.0,696.5
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,918.0,685.43
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,901.55,676.83
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,862.87,651.77
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,821.45,624.62
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,764.66,586.76
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,706.15,546.5
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,623.05,486.67
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,539.79,423.8
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,420.29,330.32
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,312.73,239.3
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,161.88,50.58
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,10.23,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.29,9.32
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,30.22,19.7
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,39.26,27.94
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,45.56,33.66
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,51.87,39.18
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,54.4,41.21
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,61.68,47.19
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,64.82,49.57
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,67.9,51.85
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,69.46,52.83
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,79.43,60.81
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,81.6,62.39
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,83.6,63.84
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,84.75,64.48
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,85.77,65.02
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,86.8,65.71
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,137.98,75.13
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,197.83,110.18
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,258.06,155.91
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,318.05,206.23
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,377.83,257.67
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,436.67,307.64
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,493.97,355.1
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,548.56,399.79
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,601.71,442.12
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,651.8,480.21
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,699.7,515.6
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,744.36,548.74
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,786.35,579.0
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,738.28,541.73
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,638.51,467.41
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,789.67,581.1
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,909.54,666.47
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,923.53,675.76
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,933.46,683.25
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,953.39,697.56
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,956.2,700.64
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,948.67,697.19
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,937.24,691.39
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,917.17,680.42
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,900.29,671.66
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,863.62,648.02
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,824.17,622.32
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,768.91,585.62
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,711.98,546.58
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,627.14,485.93
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,542.45,422.44
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,424.53,331.07
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,320.11,242.58
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,163.02,25.59
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,10.23,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,21.3,9.01
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,31.78,21.08
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,42.2,30.58
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,49.08,36.76
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,55.94,42.68
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,60.59,46.51
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,65.19,50.17
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,68.44,52.73
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,77.53,60.16
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,79.27,61.25
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,80.97,62.3
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,82.7,63.52
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,84.3,64.64
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,93.97,72.25
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,94.49,72.34
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,94.93,72.53
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,143.73,80.89
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,202.21,114.8
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,261.39,159.16
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,320.13,207.77
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,378.74,257.36
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,435.89,304.92
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,492.4,350.7
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,546.63,394.13
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,599.44,435.19
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,649.31,472.99
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,697.13,508.32
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,741.58,540.48
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,783.37,569.88
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,820.27,594.25
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,853.94,616.47
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,882.05,635.08
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,906.54,651.47
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,797.6,579.5
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,626.83,459.13
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,653.07,481.17
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,677.9,500.95
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,634.43,471.65
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,588.42,440.64
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,511.22,387.82
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,457.11,350.12
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,585.86,449.72
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,710.38,540.2
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,716.19,544.69
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,706.91,539.07
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,625.23,481.55
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,543.87,421.58
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,430.19,334.09
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,320.24,240.86
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,160.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,10.62,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,20.29,7.85
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,33.3,22.24
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,46.26,33.89
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,55.11,41.84
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,63.9,49.48
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,72.53,56.66
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,78.24,61.18
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,102.58,81.34
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,129.76,103.44
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,108.25,85.07
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,89.6,69.29
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,91.09,70.3
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,92.45,71.18
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,101.44,78.11
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,102.2,78.31
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,130.98,101.23
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,202.74,136.15
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,250.93,167.18
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,295.09,200.7
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,338.68,233.72
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,385.1,269.58
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,425.53,299.0
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,483.69,343.43
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,534.89,384.02
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,571.35,411.31
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,627.5,453.3
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,680.6,493.9
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,723.19,524.79
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,763.32,553.53
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,571.13,420.02
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,277.51,204.35
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,426.51,316.59
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,554.25,409.33
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,755.68,556.3
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,924.96,672.65
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,930.19,676.31
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,931.49,679.21
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,832.34,615.78
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,685.66,514.89
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,645.6,490.18
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,603.35,462.63
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,556.63,430.49
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,508.36,396.56
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,464.56,365.97
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,419.49,333.33
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,364.48,291.35
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,309.33,247.36
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,236.67,187.05
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,164.86,122.93
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,80.95,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,9.83,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,18.92,6.54
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,30.99,20.38
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,43.04,31.29
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,51.69,39.0
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,62.51,48.29
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,68.16,52.94
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,73.7,57.35
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,77.48,60.29
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,81.15,63.1
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,83.23,64.42
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,85.24,65.66
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,86.65,66.47
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,95.48,73.35
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,97.11,74.31
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,98.56,75.16
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,98.69,75.12
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,144.8,83.53
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,231.57,151.48
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,307.03,218.65
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,334.96,239.77
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,362.92,261.38
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,404.38,287.27
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,483.19,343.95
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,535.3,385.38
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,586.31,425.0
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,608.53,441.69
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,606.12,439.54
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,687.99,500.56
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,771.19,561.9
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,806.37,586.61
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,838.27,608.29
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,864.43,625.85
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,886.98,641.17
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,736.52,539.04
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,529.83,391.31
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,534.8,398.43
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,538.72,403.67
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,736.06,549.24
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,896.21,660.07
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,871.64,644.69
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,843.71,628.8
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,802.82,603.19
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,759.21,575.33
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,698.54,535.03
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,627.92,486.22
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,546.55,426.78
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,466.77,365.54
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,357.69,279.45
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,254.71,187.8
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,125.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,18.88,5.96
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,31.6,20.81
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,44.25,32.27
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,53.16,40.24
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,62.01,47.87
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,70.51,54.98
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,76.31,59.62
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,80.31,62.77
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,84.17,65.77
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,85.53,66.51
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,86.88,67.25
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,88.51,68.37
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,97.82,75.83
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,96.6,74.47
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,95.48,73.22
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,95.47,73.06
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,141.24,81.43
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,232.35,152.03
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,302.84,215.09
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,340.07,242.91
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,380.77,274.16
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,416.35,298.88
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,483.52,350.1
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,536.97,393.75
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,589.24,435.4
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,528.31,391.7
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,415.17,306.48
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,592.09,440.51
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,770.06,571.35
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,670.9,497.26
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,516.77,382.39
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,713.42,531.78
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,888.71,658.24
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,899.56,665.69
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,905.99,671.48
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,916.44,679.69
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,915.75,680.54
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,909.52,677.92
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,899.55,672.96
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,876.03,659.65
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,849.16,644.06
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,811.47,619.77
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,771.06,593.2
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,711.46,551.88
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,650.27,508.08
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,567.33,446.43
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,480.2,378.69
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,369.09,289.59
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,264.86,193.58
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,92.33,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,9.44,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,18.14,4.91
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,29.86,19.3
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,41.61,29.99
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,35.22,24.85
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,31.31,21.56
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,69.45,54.34
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,104.06,83.48
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,109.08,87.2
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,122.83,98.19
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,140.08,111.9
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,156.07,124.41
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,177.04,141.09
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,189.71,150.92
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,198.22,157.06
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,219.66,173.51
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,215.81,170.05
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,232.14,166.84
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,274.39,197.49
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,294.62,214.56
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,293.7,216.36
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,270.49,200.99
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,345.0,250.19
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,480.95,350.02
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,494.83,365.54
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,481.89,357.09
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,498.16,369.31
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,512.73,379.92
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,644.17,481.58
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,767.13,576.86
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,648.71,487.44
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,447.3,334.62
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,690.45,520.78
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,886.07,661.77
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,902.11,672.68
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,914.35,682.24
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,652.27,498.02
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,296.24,225.76
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,640.46,495.19
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,917.0,693.65
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,896.05,679.92
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,871.61,665.81
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,842.17,646.99
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,804.55,622.09
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,749.44,584.27
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,692.88,544.07
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,611.71,482.6
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,531.18,418.68
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,414.59,324.8
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,303.92,218.87
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,111.75,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,9.05,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,17.47,3.88
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,28.89,18.45
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,40.35,28.9
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,58.3,44.71
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,76.46,60.48
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,92.15,73.69
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,108.53,87.2
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,123.59,99.33
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,138.03,110.74
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,151.67,121.33
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,158.14,125.93
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,163.74,130.08
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,169.22,134.13
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,170.26,134.35
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,159.64,125.23
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,191.82,150.77
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,246.28,178.76
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,278.65,198.81
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,301.17,214.16
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,336.82,241.42
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,374.59,270.77
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,415.05,301.73
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,460.08,336.39
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,478.32,351.94
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,490.35,361.94
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,582.9,432.66
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,679.12,506.91
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,662.97,492.62
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,605.4,448.02
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,528.14,392.8
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,436.32,325.46
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,537.11,401.57
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,646.52,481.58
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,500.99,376.13
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,344.2,259.25
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,303.61,229.68
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,239.9,181.89
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,263.02,200.34
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,265.22,202.81
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,385.68,298.78
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,507.02,392.69
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,530.9,412.8
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,575.35,447.67
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,497.73,391.65
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,444.35,352.24
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,376.94,300.13
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,310.37,246.48
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,226.14,176.61
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,142.56,97.66
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,44.06,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
