Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,4.72,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,9.12,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,24.23,14.54
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,38.72,27.5
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,55.05,41.83
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,71.22,55.75
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,87.32,69.28
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,103.31,82.42
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,121.88,97.44
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,138.69,110.75
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,152.12,121.1
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,165.16,131.01
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,167.41,132.39
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,175.99,138.9
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,132.39,103.16
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,100.34,76.83
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,146.75,114.14
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,229.22,161.94
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,265.61,189.31
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,284.71,207.71
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,321.03,231.38
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,372.55,267.64
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,351.74,256.07
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,309.5,227.1
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,317.07,232.99
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,324.31,238.47
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,262.33,193.39
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,190.34,140.11
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,223.15,164.91
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,257.22,190.32
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,266.5,197.38
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,276.23,204.87
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,429.41,319.23
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,561.26,414.65
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,746.17,549.61
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,898.62,655.67
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,908.77,661.76
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,907.35,661.61
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,896.87,656.17
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,882.68,648.48
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,595.8,451.13
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,248.81,189.94
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,503.15,390.78
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,740.68,562.11
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,677.01,516.67
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,604.77,466.11
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,520.67,404.52
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,438.54,341.18
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,325.61,250.89
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,214.2,141.81
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,70.03,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,8.65,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,16.64,1.84
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,30.07,19.24
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,43.39,31.31
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,53.3,40.14
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,63.1,48.59
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,70.2,54.49
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,79.1,61.74
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,83.31,64.91
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,87.39,67.92
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,89.52,69.27
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,91.57,70.56
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,93.31,71.75
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,94.92,72.84
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,94.68,72.29
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,102.73,78.47
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,150.97,116.98
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,230.98,164.65
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,226.31,146.28
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,258.72,159.37
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,328.62,223.39
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,378.8,269.62
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,375.75,271.22
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,354.02,257.57
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,452.45,328.38
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,589.14,427.6
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,548.57,399.47
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,464.56,338.03
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,432.9,316.29
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,402.11,294.43
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,473.22,346.63
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,537.43,393.13
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,560.5,411.12
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,583.63,429.49
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,671.93,494.53
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,763.83,560.6
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,671.19,495.91
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,596.35,442.85
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,468.56,352.12
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,337.43,255.47
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,200.52,152.88
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,62.26,44.17
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,54.88,38.65
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,47.51,32.95
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,39.4,26.55
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,31.31,20.04
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,24.01,14.07
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,16.73,8.01
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,10.63,2.84
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,4.54,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.36,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.75,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.03,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,59.04,45.44
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,105.71,84.84
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,123.88,99.52
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,137.42,110.12
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,129.89,103.25
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,120.35,94.84
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,134.32,105.74
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,147.12,115.51
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,171.91,134.75
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,211.74,165.49
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,218.57,170.28
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,233.67,171.86
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,267.03,193.15
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,294.68,210.69
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,325.13,232.72
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,358.03,256.91
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,382.92,275.87
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,407.58,294.46
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,449.22,324.75
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,495.04,357.96
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,499.05,360.91
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,498.55,360.52
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,619.4,448.05
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,746.3,537.21
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,778.74,559.43
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,808.28,580.47
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,532.06,392.31
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,174.12,127.77
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,447.27,334.88
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,688.75,505.43
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,682.19,502.01
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,673.1,498.94
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,612.1,457.36
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,524.31,396.46
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,527.99,401.71
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,505.34,387.87
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,587.36,452.93
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,689.46,527.96
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,625.23,482.78
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,560.66,436.96
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,471.59,370.76
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,384.76,302.23
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,277.63,214.0
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,144.54,83.58
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,49.71,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,7.87,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,15.19,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,29.92,19.18
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,44.56,32.55
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,55.06,41.98
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,65.42,50.99
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,72.17,56.52
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,81.15,63.75
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,108.71,86.51
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,136.72,109.16
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,150.33,119.61
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,163.64,129.7
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,176.72,139.75
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,189.1,149.17
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,135.61,105.61
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,102.89,78.84
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,151.5,117.79
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,240.8,175.02
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,257.68,186.19
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,281.27,204.48
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,308.56,222.96
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,354.57,255.76
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,400.79,285.22
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,483.53,344.31
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,517.98,372.87
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,532.04,384.73
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,566.57,410.62
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,600.52,435.59
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,675.61,491.03
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,757.92,550.84
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,790.85,574.19
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,820.65,595.63
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,843.49,612.26
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,862.68,626.29
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,786.87,574.67
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,689.6,507.37
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,608.37,452.2
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,499.35,375.36
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,570.45,430.72
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,616.47,467.52
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,712.43,541.11
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,790.25,599.72
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,731.95,560.34
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,682.79,527.52
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,616.98,481.57
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,550.83,433.63
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,456.98,362.23
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,365.76,288.93
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,240.5,186.09
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,125.24,63.77
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,42.27,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,7.47,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,14.41,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,30.4,19.43
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,46.23,33.8
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,58.63,44.84
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,70.73,55.31
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,79.45,62.48
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,87.97,69.24
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,94.15,74.18
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,100.14,78.9
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,105.62,82.98
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,108.51,84.9
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,110.12,85.92
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,111.6,86.87
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,111.99,86.77
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,112.31,86.64
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,111.86,85.9
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,152.14,92.57
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,206.28,123.49
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,261.91,164.37
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,328.77,225.41
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,372.59,266.59
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,307.61,224.04
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,214.08,157.49
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,267.89,197.6
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,328.47,241.97
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,413.14,303.35
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,505.8,369.46
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,518.87,379.16
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,530.59,388.2
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,684.98,502.6
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,827.47,605.74
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,700.46,515.34
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,517.96,382.96
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,716.88,531.69
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,893.33,656.74
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,893.82,657.22
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,890.42,656.63
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,877.35,649.73
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,860.55,640.49
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,831.32,623.53
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,798.76,604.15
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,753.34,575.41
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,695.81,537.3
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,629.94,491.23
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,563.82,443.17
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,473.99,374.8
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,386.66,304.75
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,273.49,210.09
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,131.1,54.9
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,45.07,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,7.87,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.22,0.0
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,26.84,16.41
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,37.4,26.26
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,44.4,32.63
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,51.41,38.77
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,54.86,41.63
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,58.41,44.47
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,95.95,75.93
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,135.9,108.71
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,150.1,119.73
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,163.71,130.16
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,176.21,139.86
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,188.17,149.06
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,198.61,156.71
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,208.64,163.99
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,214.71,168.44
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,233.66,171.78
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,261.88,190.09
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,292.95,211.85
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,325.37,233.01
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,381.53,273.44
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,340.92,248.88
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,272.11,200.73
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,372.22,274.31
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,489.97,359.83
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,478.29,351.94
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,460.19,339.19
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,614.87,456.43
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,763.83,567.77
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,718.43,531.38
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,621.71,458.89
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,436.18,326.03
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,219.67,163.45
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,209.15,156.18
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,198.36,148.33
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,204.5,153.81
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,211.33,159.88
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,298.05,228.23
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,369.56,284.26
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,525.74,406.59
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,656.31,507.27
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,622.82,484.07
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,586.85,459.51
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,609.3,478.24
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,635.67,497.71
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,541.8,426.43
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,448.9,352.6
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,313.3,240.48
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,169.05,50.33
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,56.86,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,9.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,17.44,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,28.75,17.81
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,39.98,28.31
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,54.82,41.46
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,69.58,54.33
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,66.96,51.98
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,66.61,51.46
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,70.42,54.39
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,74.15,57.19
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,92.57,72.22
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,132.41,104.67
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,155.03,122.74
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,186.6,147.89
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,182.56,143.91
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,187.68,147.38
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,207.9,163.15
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,239.73,177.39
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,190.03,139.71
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,126.34,92.41
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,228.25,167.07
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,347.92,254.09
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,394.08,282.76
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,480.65,346.11
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,534.17,390.13
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,586.17,431.9
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,542.8,401.47
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,447.98,330.23
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,516.24,381.6
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,601.94,444.37
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,727.55,539.13
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,831.3,615.51
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,857.68,633.63
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,880.45,649.86
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,891.01,658.01
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,891.92,659.89
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,617.74,467.58
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,271.66,205.48
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,594.34,456.66
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,859.09,648.69
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,828.85,628.78
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,795.33,608.26
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,746.18,575.06
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,684.89,532.43
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,615.69,483.23
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,546.57,432.15
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,443.97,352.19
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,326.08,256.94
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,210.08,158.86
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,65.98,3.97
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,22.13,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,7.47,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,14.35,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,28.09,17.18
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,41.79,29.81
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,51.11,38.19
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,60.39,46.26
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,79.17,62.15
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,99.44,78.97
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,87.32,68.51
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,83.27,64.86
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,118.9,94.11
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,161.76,128.7
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,121.2,94.88
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,89.56,68.55
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,97.34,74.6
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,97.38,74.29
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,97.47,74.2
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,138.71,80.62
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,195.14,128.08
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,238.63,175.67
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,292.82,212.05
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,363.93,262.25
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,371.53,270.93
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,365.42,268.43
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,459.64,337.27
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,586.6,431.98
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,635.17,468.71
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,681.59,503.16
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,723.71,534.66
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,763.12,563.64
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,797.38,587.69
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,828.35,609.13
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,853.62,626.55
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,887.28,649.68
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,898.88,658.1
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,906.2,663.98
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,908.57,667.85
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,906.96,669.28
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,901.34,667.16
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,885.33,658.22
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,857.81,642.03
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,826.98,623.48
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,776.7,589.89
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,723.86,553.89
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,653.51,505.0
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,575.7,448.66
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,474.86,372.27
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,377.66,294.72
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,252.67,188.96
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,92.08,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,6.69,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,12.98,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,29.48,18.21
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,45.98,33.31
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,57.34,43.58
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,68.33,53.26
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,73.0,57.15
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,80.19,63.01
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,84.1,65.96
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,87.94,68.79
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,86.57,67.24
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,85.53,65.99
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,87.08,66.9
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,96.11,73.96
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,94.3,72.11
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,92.66,70.45
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,93.01,70.58
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,135.41,77.27
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,201.24,115.39
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,259.43,158.25
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,317.85,206.54
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,376.22,256.26
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,433.31,304.28
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,489.56,350.52
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,543.02,394.16
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,594.99,435.5
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,644.09,473.8
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,691.04,509.66
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,733.38,541.43
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,772.93,570.67
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,807.61,595.08
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,838.97,616.77
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,864.23,634.2
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,898.11,657.46
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,912.42,667.96
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,922.68,676.07
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,925.36,679.11
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,924.0,679.69
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,910.84,672.58
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,901.03,667.95
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,873.47,651.86
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,842.57,633.44
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,793.73,602.24
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,742.36,568.5
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,672.09,520.49
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,600.47,469.25
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,489.3,384.8
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,389.31,304.74
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,257.82,191.79
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,89.41,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,5.9,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,11.58,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,29.65,18.24
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,47.51,34.56
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,60.53,46.29
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,73.05,57.28
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,78.78,62.08
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,84.56,66.72
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,90.03,70.97
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,97.32,76.66
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,95.74,74.89
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,94.51,73.44
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,96.23,74.46
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,97.85,75.4
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,95.05,72.74
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,100.53,76.87
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,100.85,76.95
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,141.58,83.15
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,196.94,113.41
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,254.22,155.4
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,313.1,203.91
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,374.62,255.72
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,430.34,302.29
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,486.61,348.41
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,540.58,392.52
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,593.07,434.32
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,642.26,472.66
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,689.29,508.51
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,732.52,540.76
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,773.0,570.43
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,808.06,594.69
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,839.81,616.59
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,865.99,634.56
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,888.51,650.18
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,902.9,660.8
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,925.8,677.3
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,928.98,681.93
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,928.11,684.21
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,917.88,679.07
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,903.76,671.52
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,878.24,656.79
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,856.14,644.34
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,811.46,615.03
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,764.3,583.44
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,697.1,538.34
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,628.81,490.12
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,528.83,414.29
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,430.29,335.24
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,288.12,212.21
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,86.48,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
