Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,12.88,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,26.3,15.57
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,39.76,28.19
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,48.81,36.38
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,57.84,44.27
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,31.84,21.89
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,6.08,0.0
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,7.23,0.58
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,8.38,1.54
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,96.02,75.44
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,159.52,126.96
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,172.55,136.97
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,185.05,146.64
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,180.25,142.44
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,184.38,145.49
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,194.66,153.42
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,225.28,162.19
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,221.59,144.3
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,253.83,157.53
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,311.17,205.07
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,368.67,254.03
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,424.82,301.59
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,479.93,347.83
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,532.54,391.3
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,583.66,432.48
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,632.49,470.03
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,679.4,505.16
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,721.46,537.05
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,760.76,566.46
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,795.51,591.01
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,827.04,613.16
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,752.53,559.5
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,621.03,462.64
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,774.58,578.85
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,912.11,675.12
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,915.54,677.63
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,914.99,678.72
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,727.01,550.98
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,491.76,377.79
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,580.07,448.86
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,666.33,515.95
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,699.18,541.15
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,737.97,569.82
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,669.82,522.04
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,600.65,471.83
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,495.57,391.58
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,390.42,306.68
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,260.4,189.2
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,68.85,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,12.59,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,24.98,14.58
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,37.87,26.88
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,46.67,34.97
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,57.73,44.73
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,63.63,49.67
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,69.45,54.34
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,73.49,57.48
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,77.45,60.48
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,80.4,62.59
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,83.23,64.58
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,84.89,65.59
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,93.79,72.59
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,135.31,106.06
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,185.46,145.65
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,190.14,148.91
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,219.32,153.94
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,217.08,137.28
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,254.0,155.38
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,312.64,203.34
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,373.92,254.38
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,429.43,300.12
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,485.85,345.73
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,540.3,389.38
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,593.2,430.56
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,643.57,468.12
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,691.87,503.13
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,735.07,534.47
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,775.4,563.06
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,811.78,587.57
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,844.9,609.97
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,872.18,628.18
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,895.79,644.15
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,908.83,654.01
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,917.83,661.56
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,934.02,673.47
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,934.2,675.22
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,925.68,672.23
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,913.26,666.9
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,888.67,653.5
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,860.55,637.71
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,825.34,617.29
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,781.61,590.34
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,716.29,546.2
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,649.96,499.14
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,553.28,426.86
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,458.42,351.15
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,311.17,217.57
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,103.03,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,11.8,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,24.45,13.99
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,36.65,25.75
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,44.42,32.9
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,52.18,39.76
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,58.0,44.62
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,63.72,49.23
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,67.38,52.05
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,70.97,54.77
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,80.38,62.19
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,83.7,64.44
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,85.42,65.49
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,87.05,66.48
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,88.13,67.03
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,89.12,67.52
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,144.42,111.81
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,238.0,170.93
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,217.37,139.03
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,256.26,154.94
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,314.76,202.73
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,373.16,251.76
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,429.64,299.2
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,485.27,345.03
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,473.86,342.92
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,420.89,306.5
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,548.07,399.84
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,685.06,498.66
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,727.35,528.77
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,766.87,557.07
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,799.6,579.8
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,828.85,599.81
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,864.98,625.24
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,886.71,641.33
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,899.68,650.75
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,908.58,657.79
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,909.77,660.06
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,906.91,659.96
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,899.06,656.81
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,881.48,647.43
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,853.25,631.45
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,821.73,613.13
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,771.67,581.72
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,719.16,547.72
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,647.52,498.27
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,574.75,445.63
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,462.51,360.56
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,361.61,279.41
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,231.81,156.36
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,47.01,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,25.14,14.22
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,37.74,26.38
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,46.87,34.67
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,58.44,44.76
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,68.7,53.47
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,80.72,63.45
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,101.2,80.3
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,122.95,97.86
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,138.84,110.31
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,159.6,126.53
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,170.58,134.87
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,172.36,135.81
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,191.88,150.67
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,201.62,157.58
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,220.88,171.85
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,236.91,173.01
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,246.58,178.94
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,252.79,183.57
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,287.25,207.73
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,326.32,235.37
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,346.26,249.88
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,375.71,271.31
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,388.51,281.17
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,398.3,288.82
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,485.49,350.94
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,581.51,418.01
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,496.43,359.15
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,372.27,271.03
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,527.22,384.79
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,683.8,494.61
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,789.03,569.65
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,870.31,625.31
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,891.53,640.35
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,897.18,646.14
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,898.17,650.08
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,895.17,651.66
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,887.44,649.5
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,870.11,641.08
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,840.18,624.27
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,807.01,605.1
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,756.69,572.79
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,704.0,537.89
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,631.18,486.91
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,557.38,432.83
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,445.36,347.32
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,345.13,265.98
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,199.89,127.34
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,11.02,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,23.43,12.65
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,36.28,24.99
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,45.74,33.54
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,57.59,43.84
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,63.12,48.5
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,68.63,52.97
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,94.14,74.1
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,121.44,96.27
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,138.14,109.37
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,159.43,126.03
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,171.78,135.53
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,183.52,144.53
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,193.0,151.41
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,201.95,157.84
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,210.42,164.17
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,231.68,168.92
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,264.28,187.71
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,295.21,206.89
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,331.91,234.61
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,370.88,264.72
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,410.2,291.19
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,476.18,340.32
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,528.1,382.52
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,578.64,422.64
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,630.86,462.72
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,676.77,497.54
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,608.06,447.33
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,488.91,358.92
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,399.52,295.33
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,314.04,232.51
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,605.56,452.73
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,866.04,635.7
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,878.83,643.8
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,887.68,651.29
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,888.42,654.33
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,885.18,654.96
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,881.04,653.87
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,866.62,645.98
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,837.77,629.03
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,805.71,609.72
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,763.3,581.84
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,718.42,551.44
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,648.19,501.33
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,577.04,448.25
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,478.41,371.85
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,382.09,292.44
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,212.64,126.03
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,24.52,13.38
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,41.53,29.49
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,56.69,43.0
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,71.61,55.98
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,82.57,65.1
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,93.38,73.78
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,101.51,80.15
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,109.37,86.17
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,114.14,89.57
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,118.74,92.8
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,150.8,118.43
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,182.52,143.36
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,185.44,144.98
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,199.15,155.21
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,191.99,149.27
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,201.39,149.04
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,193.14,129.19
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,269.38,172.68
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,325.37,223.74
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,362.72,259.05
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,400.84,287.54
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,441.72,317.98
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,501.1,361.78
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,574.37,416.31
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,617.73,449.06
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,658.99,479.79
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,695.54,506.54
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,729.42,531.02
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,754.06,547.61
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,774.73,561.31
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,790.59,574.28
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,797.83,581.7
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,823.53,601.41
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,840.8,615.66
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,712.03,526.53
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,565.17,422.11
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,681.85,510.67
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,775.42,580.16
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,738.82,556.49
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,699.68,531.63
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,652.19,500.72
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,602.91,467.48
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,528.54,413.11
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,454.55,356.45
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,363.98,284.56
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,256.98,196.9
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,132.56,68.45
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,9.44,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,22.35,11.49
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,35.59,24.35
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,45.09,32.96
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,56.97,43.3
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,62.89,48.18
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,68.75,52.79
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,72.8,55.89
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,76.77,58.86
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,80.05,61.22
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,83.21,63.45
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,127.45,99.1
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,171.78,133.95
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,128.73,99.06
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,96.02,72.62
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,129.37,99.13
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,207.0,151.58
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,221.04,160.49
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,235.29,170.25
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,266.49,179.62
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,366.86,244.6
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,423.45,289.63
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,478.22,332.75
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,531.39,374.34
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,583.09,413.69
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,631.22,449.06
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,677.16,482.0
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,718.49,511.69
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,757.01,539.0
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,791.27,562.21
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,822.3,582.9
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,846.59,599.99
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,867.22,614.97
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,891.33,632.36
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,900.2,640.24
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,900.58,643.83
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,896.92,645.1
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,885.35,640.16
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,876.25,636.97
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,847.29,621.03
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,815.11,602.85
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,768.28,573.07
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,719.13,540.81
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,647.04,492.22
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,574.16,440.25
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,470.0,360.92
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,368.51,277.65
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,189.89,81.88
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,9.44,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,21.03,10.22
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,35.01,23.81
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,43.16,31.28
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,51.3,38.45
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,57.11,43.3
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,62.85,47.88
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,66.51,50.69
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,70.11,53.38
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,73.66,55.85
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,83.48,63.37
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,85.21,64.54
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,86.87,65.68
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,134.16,103.16
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,187.74,144.47
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,204.08,156.65
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,230.95,167.2
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,253.36,178.59
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,299.49,208.0
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,310.76,207.38
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,367.53,244.8
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,422.85,289.77
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,477.98,333.39
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,528.95,373.29
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,579.27,411.48
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,626.37,447.07
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,671.39,480.44
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,720.02,514.89
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,759.06,542.55
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,792.5,566.16
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,822.57,586.38
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,846.18,602.05
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,866.03,615.48
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,873.75,621.93
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,883.88,630.22
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,882.27,631.93
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,876.72,631.41
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,860.83,623.63
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,841.25,613.53
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,808.51,594.93
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,772.56,573.91
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,721.2,540.64
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,667.43,504.71
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,583.22,445.79
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,509.15,391.41
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,403.8,310.7
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,303.1,227.16
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,158.14,46.2
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,22.57,11.12
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,36.67,25.17
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,47.41,34.88
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,58.06,44.21
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,65.34,50.39
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,74.76,58.19
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,79.21,61.62
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,83.57,64.9
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,86.9,67.28
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,90.1,69.53
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,91.76,70.65
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,93.35,71.72
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,94.94,72.64
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,96.41,73.49
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,105.24,80.45
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,141.08,84.77
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,197.21,115.1
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,254.27,156.15
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,310.56,200.7
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,367.07,246.2
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,420.16,288.03
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,475.72,330.49
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,528.25,370.48
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,579.2,407.72
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,627.28,441.51
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,673.24,472.6
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,715.19,502.13
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,754.37,529.38
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,756.44,529.12
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,725.63,508.19
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,807.64,566.16
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,864.05,603.23
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,842.57,592.04
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,784.97,557.17
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,850.2,603.07
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,893.99,632.22
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,881.43,626.53
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,865.04,619.16
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,841.54,607.7
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,808.81,590.03
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,761.5,561.02
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,711.92,529.46
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,637.65,480.55
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,562.77,428.05
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,454.32,346.32
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,348.83,259.01
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,176.64,19.04
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,8.65,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,20.21,9.05
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,34.19,22.94
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,42.39,30.45
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,50.59,37.66
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,55.08,41.39
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,59.64,45.0
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,63.48,47.98
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,67.26,50.84
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,75.48,57.34
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,78.07,59.12
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,79.74,60.14
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,81.35,61.12
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,82.74,61.94
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,84.06,62.7
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,94.54,70.94
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,132.21,75.1
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,190.52,105.51
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,249.46,147.7
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,308.22,195.15
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,366.79,243.99
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,423.6,290.86
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,479.68,336.11
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,533.63,379.2
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,585.97,419.9
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,634.69,456.31
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,681.16,490.16
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,723.51,521.2
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,762.97,549.74
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,796.99,573.15
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,827.6,594.28
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,852.54,612.76
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,873.77,629.07
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,887.57,639.47
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,897.46,647.58
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,910.3,658.86
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,907.69,660.24
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,895.33,654.14
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,879.13,645.65
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,850.7,629.3
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,824.95,614.55
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,777.79,583.45
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,728.42,549.93
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,654.64,499.31
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,580.4,445.28
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,468.17,358.58
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,359.56,265.63
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,182.72,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
