Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,20.81,9.23
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,32.73,21.8
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,40.64,29.09
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,48.58,36.11
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,53.2,39.97
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,57.89,43.71
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,61.5,46.52
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,70.37,53.66
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,72.49,54.96
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,74.6,56.24
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,76.44,57.43
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,78.22,58.56
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,88.9,66.89
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,90.84,68.12
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,91.7,68.66
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,129.45,72.67
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,189.6,104.13
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,250.25,147.64
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,310.04,195.83
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,369.6,245.35
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,427.42,292.92
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,484.25,338.58
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,538.51,381.62
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,591.09,422.17
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,640.56,459.38
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,687.71,493.99
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,730.08,524.58
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,769.5,552.59
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,803.86,575.74
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,834.78,596.59
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,744.3,534.86
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,595.75,430.27
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,756.53,546.99
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,903.21,644.69
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,903.58,645.13
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,899.88,644.58
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,885.26,637.19
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,873.27,631.68
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,842.29,614.05
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,808.09,594.11
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,756.93,562.15
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,703.52,527.47
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,625.93,474.55
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,547.65,417.92
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,431.71,328.99
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,320.03,233.24
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,158.86,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,5.51,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,21.71,9.52
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,37.85,26.06
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,50.52,37.47
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,63.0,48.38
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,70.54,54.67
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,78.03,60.67
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,99.56,78.31
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,121.44,95.85
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,136.68,107.69
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,156.53,123.07
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,124.6,96.91
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,100.83,77.45
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,98.83,75.49
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,97.06,73.72
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,145.03,111.71
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,215.81,151.0
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,215.83,135.53
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,254.41,153.34
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,290.64,197.06
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,302.21,218.47
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,362.88,259.72
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,443.28,316.02
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,510.61,364.94
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,592.1,425.81
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,608.31,438.78
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,597.55,431.49
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,688.24,498.45
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,769.96,558.99
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,804.01,582.42
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,834.67,603.42
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,859.79,620.89
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,881.21,636.11
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,907.04,654.4
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,917.8,663.04
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,918.89,666.71
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,915.87,667.96
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,903.71,662.02
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,887.61,653.63
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,864.42,641.11
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,832.24,622.27
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,784.26,591.99
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,733.93,558.86
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,658.06,505.49
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,581.53,448.41
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,466.71,358.37
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,355.76,257.74
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,137.17,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,7.08,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,19.82,7.9
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,32.82,22.01
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,44.39,32.53
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,53.63,40.76
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,61.19,47.17
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,68.56,53.18
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,72.7,56.28
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,76.77,59.24
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,80.75,62.08
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,84.56,64.72
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,86.57,66.14
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,88.5,67.51
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,97.53,74.52
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,98.9,75.29
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,99.54,75.63
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,135.54,79.89
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,194.24,111.19
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,253.54,154.02
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,311.99,201.34
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,370.42,250.16
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,427.38,297.42
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,482.73,342.31
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,489.09,352.56
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,461.24,334.74
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,502.63,364.96
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,543.83,394.62
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,647.79,471.42
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,754.07,549.18
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,784.32,571.08
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,810.85,590.79
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,837.63,609.6
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,854.78,622.13
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,855.98,624.32
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,852.38,623.6
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,846.37,622.47
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,836.38,618.81
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,532.54,404.65
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,148.0,110.24
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,439.61,342.11
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,694.51,532.5
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,634.76,490.27
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,573.84,447.55
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,491.65,385.92
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,410.39,321.95
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,283.17,219.91
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,178.8,126.3
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,57.8,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,17.05,5.5
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,33.81,22.57
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,43.97,31.85
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,54.11,40.8
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,60.41,46.2
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,64.14,49.23
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,68.09,52.44
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,72.0,55.55
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,109.41,86.47
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,156.76,124.91
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,170.05,134.99
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,182.95,144.69
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,120.26,93.38
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,91.25,69.46
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,136.97,106.35
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,216.39,154.78
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,207.24,131.25
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,245.44,147.56
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,303.92,195.87
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,362.18,245.69
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,419.16,294.1
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,474.32,339.92
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,506.36,368.74
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,512.66,375.63
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,516.48,379.06
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,513.33,376.61
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,632.8,466.9
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,748.49,553.91
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,780.34,576.64
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,808.78,596.78
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,742.7,549.27
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,621.42,460.77
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,758.8,564.57
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,880.83,650.92
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,880.19,652.48
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,875.56,652.29
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,784.21,591.25
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,671.15,512.05
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,706.78,542.15
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,748.65,574.33
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,712.28,549.09
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,673.33,521.41
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,591.99,462.35
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,510.25,399.68
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,387.23,300.83
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,276.55,193.32
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,99.24,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,17.04,5.05
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,33.78,22.6
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,43.93,31.93
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,54.06,40.92
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,63.22,48.81
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,69.45,53.97
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,55.0,41.52
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,49.84,36.99
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,61.66,46.76
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,81.1,62.77
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,126.12,99.69
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,177.83,141.27
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,186.8,147.75
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,184.95,145.6
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,187.41,147.25
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,207.98,148.81
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,204.69,130.41
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,247.8,151.32
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,312.18,213.4
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,356.91,257.69
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,402.25,287.93
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,471.39,339.39
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,522.87,381.89
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,572.77,422.14
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,444.76,332.01
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,244.39,181.23
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,356.26,266.06
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,484.17,360.12
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,652.59,487.01
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,809.29,601.73
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,831.77,617.02
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,850.49,630.71
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,848.08,630.22
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,848.55,632.01
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,813.88,610.83
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,764.08,579.06
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,780.44,592.7
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,784.3,597.3
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,745.18,571.96
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,694.07,537.72
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,632.76,494.25
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,570.48,448.65
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,486.64,385.43
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,404.15,319.69
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,275.57,215.1
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,167.38,111.7
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,55.13,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,15.2,3.4
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,29.67,19.13
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,46.35,34.05
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,62.02,47.92
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,77.8,61.49
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,93.32,74.52
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,108.24,86.93
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,124.54,100.3
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,138.18,111.07
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,151.16,121.16
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,163.88,131.14
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,176.09,140.65
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,185.1,147.54
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,183.48,145.85
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,178.48,141.51
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,186.41,129.82
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,236.3,161.41
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,289.91,202.23
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,322.99,227.35
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,367.75,262.59
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,385.47,281.87
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,385.35,285.54
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,399.43,296.99
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,411.65,306.69
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,470.27,349.95
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,543.58,403.22
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,497.76,370.13
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,450.71,335.64
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,440.04,328.56
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,410.88,307.93
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,227.63,172.67
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,43.13,28.78
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,72.56,52.37
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,104.04,77.37
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,60.81,43.33
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,19.9,10.54
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,51.06,35.92
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,84.84,63.33
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,74.48,55.27
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,64.06,47.1
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,52.63,37.86
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,42.11,29.25
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,32.48,21.29
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,22.87,13.21
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,14.83,6.31
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,6.82,0.0
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,3.54,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.16,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,8.34,1.41
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,13.68,6.28
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,19.03,11.16
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,25.54,16.98
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,32.08,22.74
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,43.26,32.51
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,54.49,42.2
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,49.09,37.25
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,43.72,32.38
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,47.61,35.62
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,51.51,38.85
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,61.24,47.06
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,70.99,55.25
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,99.21,79.03
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,126.75,97.4
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,147.4,113.31
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,168.74,129.66
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,181.12,139.26
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,193.92,149.24
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,171.05,131.08
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,146.59,111.68
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,153.51,117.19
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,160.59,122.8
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,194.97,149.56
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,230.73,177.1
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,161.26,123.01
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,90.08,66.75
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,86.18,63.77
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,82.23,60.71
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,150.3,115.3
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,223.74,173.4
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,210.93,163.59
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,197.79,153.65
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,107.71,82.31
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,25.27,15.2
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,22.94,13.36
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,20.62,11.5
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,18.31,9.63
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,16.0,7.75
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,13.31,5.53
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,10.63,3.28
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,7.96,1.03
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,5.3,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.4,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.51,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.79,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,14.1,1.77
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,27.6,17.82
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,43.99,32.83
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,59.46,46.85
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,75.24,60.78
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,90.75,74.15
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,103.77,85.07
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,116.47,95.51
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,125.28,102.48
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,140.0,114.35
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,152.22,123.95
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,169.99,138.06
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,179.98,145.59
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,189.67,152.83
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,206.86,166.44
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,220.64,166.25
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,251.22,185.35
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,288.07,210.87
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,316.85,231.67
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,360.49,264.99
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,375.2,279.85
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,383.4,288.54
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,381.88,288.79
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,372.38,282.53
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,415.84,315.71
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,460.02,349.22
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,403.48,307.39
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,325.64,248.86
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,328.35,251.69
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,330.92,254.17
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,442.1,340.56
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,543.3,417.46
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,512.98,395.24
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,479.81,371.45
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,505.52,393.28
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,552.86,430.29
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,450.45,354.0
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,368.37,291.35
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,342.23,273.03
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,314.75,253.02
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,282.16,227.87
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,248.33,201.06
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,357.49,290.75
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,463.7,369.16
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,345.49,269.33
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,222.0,117.89
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,80.52,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,14.16,1.01
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,28.78,18.68
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,36.82,26.4
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,44.9,33.77
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,50.0,38.3
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,55.12,42.67
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,63.7,49.9
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,67.63,53.0
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,70.23,54.8
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,72.79,56.53
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,75.08,58.14
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,77.28,59.66
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,87.2,67.61
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,88.73,68.54
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,90.03,69.45
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,124.14,72.49
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,184.17,103.38
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,244.68,147.19
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,304.06,195.97
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,363.05,246.13
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,420.83,294.68
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,477.97,341.62
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,532.34,385.72
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,584.92,427.14
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,634.2,464.42
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,681.08,498.92
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,723.2,529.92
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,762.29,558.21
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,796.95,581.52
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,828.19,602.46
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,852.99,619.25
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,873.98,633.74
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,888.72,644.37
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,899.51,652.71
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,901.3,654.82
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,899.13,654.65
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,899.25,656.84
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,884.49,649.4
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,855.83,632.85
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,823.8,613.76
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,775.82,582.55
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,725.38,548.22
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,653.99,498.74
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,576.4,440.62
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,449.25,338.56
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,310.92,133.28
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,124.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,13.41,0.0
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,27.38,17.59
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,34.81,24.83
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,42.32,31.76
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,47.25,36.19
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,56.46,44.21
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,60.64,47.66
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,64.77,50.98
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,66.87,52.39
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,68.96,53.77
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,79.06,62.06
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,81.74,64.0
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,83.27,64.96
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,84.69,65.86
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,86.16,66.8
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,121.12,69.95
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,183.28,102.14
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,245.86,148.31
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,307.54,200.22
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,368.79,253.84
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,428.95,306.15
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,487.81,356.32
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,544.25,403.92
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,598.92,448.88
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,649.28,489.52
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,697.12,527.3
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,741.21,561.37
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,782.26,592.63
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,817.99,618.14
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,850.21,641.15
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,876.3,659.78
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,898.51,675.89
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,912.05,686.21
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,921.46,693.96
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,923.24,697.8
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,932.07,706.76
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,919.81,700.18
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,903.56,691.04
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,873.49,671.83
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,839.96,649.73
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,788.23,614.03
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,733.89,574.8
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,658.94,519.09
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,576.6,453.62
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,441.7,340.7
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,292.67,89.71
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,117.54,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
