Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,13.44,0.0
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,27.45,17.77
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,34.89,25.13
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,42.44,32.15
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,47.74,36.95
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,57.37,45.39
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,61.17,48.53
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,64.95,51.56
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,67.72,53.56
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,70.44,55.48
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,80.39,63.79
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,83.05,65.84
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,85.11,67.26
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,87.02,68.56
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,88.44,69.44
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,122.72,72.23
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,184.94,104.31
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,247.41,150.11
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,309.21,201.47
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,370.6,254.2
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,429.75,304.92
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,487.84,353.58
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,543.47,399.19
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,597.17,441.92
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,647.74,480.59
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,695.82,516.35
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,738.71,548.15
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,778.43,577.11
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,813.59,600.89
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,845.21,622.23
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,870.25,639.96
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,891.38,655.35
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,905.34,666.27
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,915.23,674.82
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,916.8,677.55
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,914.33,677.89
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,913.2,679.33
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,897.21,670.98
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,867.13,653.23
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,833.61,632.78
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,781.8,597.63
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,727.52,559.18
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,651.96,504.87
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,569.85,441.32
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,434.52,328.87
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,281.99,31.66
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,113.94,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,3.78,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,7.58,0.76
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,13.68,6.37
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,19.79,11.95
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,25.93,17.44
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,32.08,22.84
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,76.54,61.54
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,113.09,92.37
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,123.34,100.38
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,133.31,108.12
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,145.58,117.77
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,158.43,127.81
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,169.31,135.88
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,179.89,143.63
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,200.32,159.7
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,216.84,161.96
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,247.32,180.12
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,284.39,204.73
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,314.5,225.4
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,360.27,259.06
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,399.68,288.67
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,448.77,325.58
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,442.99,324.76
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,418.6,308.76
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,429.82,317.26
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,439.49,324.17
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,522.44,384.97
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,604.89,444.22
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,639.8,469.17
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,662.36,486.38
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,609.03,450.71
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,565.24,420.88
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,418.27,316.26
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,261.93,199.11
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,390.62,301.21
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,524.56,403.22
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,425.79,330.3
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,347.05,271.19
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,320.62,252.81
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,293.06,232.82
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,260.22,208.06
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,226.02,181.36
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,185.18,148.15
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,142.93,112.53
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,76.35,55.14
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,12.99,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,6.29,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,14.48,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,28.91,18.72
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,39.62,29.03
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,53.05,41.21
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,60.32,47.7
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,67.5,53.86
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,72.45,57.81
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,77.32,61.56
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,81.14,64.34
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,84.83,66.97
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,86.99,68.41
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,89.08,69.81
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,98.66,77.43
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,100.53,78.62
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,101.34,78.96
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,132.38,81.21
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,191.79,111.74
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,251.8,154.9
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,310.72,202.87
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,369.64,252.6
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,426.66,299.74
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,483.4,346.17
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,538.66,391.22
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,592.12,433.57
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,641.16,471.89
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,687.69,507.48
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,730.24,539.17
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,769.72,568.1
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,803.98,591.13
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,834.72,611.27
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,857.93,627.27
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,877.21,640.88
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,887.0,648.97
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,903.56,661.82
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,902.71,664.19
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,897.71,664.17
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,881.36,655.45
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,861.07,644.17
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,826.36,622.75
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,795.56,603.53
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,738.61,565.11
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,679.69,523.5
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,589.61,457.82
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,499.8,387.63
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,361.28,269.39
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,200.34,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,14.45,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,28.79,18.34
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,39.46,28.59
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,52.92,40.72
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,60.15,47.14
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,67.3,53.26
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,72.22,57.16
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,77.07,60.89
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,78.99,62.05
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,80.98,63.25
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,82.94,64.55
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,92.01,71.76
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,93.51,72.64
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,94.96,73.5
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,135.65,106.6
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,202.77,145.29
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,204.9,130.24
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,242.89,147.64
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,301.98,196.14
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,360.96,246.37
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,418.45,295.05
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,474.55,341.56
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,528.17,385.63
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,580.14,427.32
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,627.85,464.02
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,673.26,498.08
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,714.34,529.06
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,752.41,557.38
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,784.86,581.71
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,813.82,602.45
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,835.39,617.77
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,853.07,630.67
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,862.94,638.85
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,868.71,644.53
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,864.13,644.1
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,862.18,645.68
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,842.66,634.42
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,819.43,620.66
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,781.42,596.05
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,740.28,568.66
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,678.84,525.94
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,615.32,479.8
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,522.46,409.91
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,429.85,335.88
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,300.71,222.1
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,107.1,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,15.05,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,29.65,18.59
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,42.97,31.11
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,56.02,42.81
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,71.09,55.95
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,87.46,69.89
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,100.47,80.84
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,111.87,90.26
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,113.32,90.99
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,119.44,95.62
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,146.96,118.2
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,169.72,136.58
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,183.5,147.18
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,189.75,151.59
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,194.15,154.81
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,218.82,162.4
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,242.41,177.7
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,261.27,192.7
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,302.5,220.79
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,350.03,255.2
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,394.66,285.58
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,461.9,336.37
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,513.63,379.63
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,563.66,420.5
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,610.19,457.74
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,654.37,492.34
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,693.85,522.65
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,730.36,550.23
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,762.21,572.98
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,790.76,592.01
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,811.96,606.87
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,829.39,619.26
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,837.99,625.77
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,842.58,629.77
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,838.56,628.08
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,836.68,628.07
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,817.69,615.5
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,795.12,600.6
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,757.76,576.01
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,717.43,548.74
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,655.98,505.64
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,592.69,459.32
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,497.51,387.32
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,401.43,310.55
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,271.96,194.8
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,78.48,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,14.02,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,27.86,16.93
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,39.15,27.71
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,50.44,37.83
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,59.58,45.85
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,65.71,51.03
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,70.68,55.07
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,75.57,58.93
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,76.9,59.71
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,78.34,60.58
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,80.39,61.95
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,89.3,69.0
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,89.99,69.21
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,90.7,69.47
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,91.52,69.83
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,120.18,71.62
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,178.19,100.24
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,237.04,141.89
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,295.38,189.11
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,356.57,240.25
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,411.43,286.05
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,466.15,330.91
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,518.27,373.5
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,568.6,413.58
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,615.54,449.25
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,660.12,482.19
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,700.13,512.11
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,737.17,539.42
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,769.12,562.53
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,797.67,582.46
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,819.35,597.96
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,847.05,617.63
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,858.0,626.35
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,864.92,632.73
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,862.86,634.32
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,856.8,633.46
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,839.58,624.26
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,818.59,612.5
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,788.48,593.87
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,750.16,568.98
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,692.83,529.58
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,633.79,486.97
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,540.5,417.59
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,448.05,344.02
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,305.13,212.69
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,100.77,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,13.3,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,26.51,15.71
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,37.2,26.02
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,50.58,37.93
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,53.91,40.88
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,57.59,43.9
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,61.54,47.08
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,65.47,50.16
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,81.72,63.52
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,113.53,89.57
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,120.54,95.0
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,127.45,100.37
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,85.82,65.76
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,86.93,66.4
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,88.36,67.28
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,117.25,68.69
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,204.34,129.74
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,275.78,192.79
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,304.51,217.59
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,317.58,230.69
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,374.02,265.73
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,467.58,332.69
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,521.14,376.66
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,572.82,418.16
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,621.54,455.66
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,667.9,490.41
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,708.65,521.03
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,746.26,548.83
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,779.35,572.04
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,808.96,592.5
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,832.11,608.73
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,851.43,622.6
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,697.28,517.98
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,481.81,361.15
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,692.31,520.63
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,864.92,641.86
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,846.52,630.09
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,824.32,617.17
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,788.41,594.26
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,755.97,573.12
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,693.79,530.2
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,630.03,484.09
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,535.64,413.64
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,442.2,338.83
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,290.16,195.47
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,83.95,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,12.59,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,26.2,15.27
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,35.38,24.37
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,44.6,32.66
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,47.87,35.62
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,51.45,38.65
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,59.84,45.74
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,63.9,49.05
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,66.28,50.78
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,68.66,52.49
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,76.76,59.08
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,108.36,85.11
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,152.44,120.77
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,185.68,147.06
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,192.19,151.95
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,206.52,153.36
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,234.03,169.97
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,266.14,191.79
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,294.41,214.16
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,322.09,236.46
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,356.37,262.77
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,394.39,292.3
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,467.59,347.28
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,559.79,418.72
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,604.6,455.32
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,646.43,489.09
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,683.88,519.97
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,718.38,548.37
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,658.31,502.97
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,568.46,434.31
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,489.88,376.88
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,421.23,325.04
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,308.35,238.93
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,192.36,147.88
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,363.23,286.57
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,524.35,414.28
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,645.06,511.3
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,751.72,594.58
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,707.98,564.02
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,661.19,530.97
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,594.29,481.09
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,534.85,434.72
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,439.09,356.63
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,346.22,276.66
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,203.19,133.77
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,9.44,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,12.59,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,26.25,15.78
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,36.25,26.05
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,46.21,35.34
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,52.64,41.24
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,59.06,46.89
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,63.66,50.77
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,68.2,54.49
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,71.09,56.6
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,80.09,63.92
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,82.17,65.34
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,84.2,66.73
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,127.86,103.23
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,176.85,143.39
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,182.96,147.71
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,201.13,149.67
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,198.09,129.39
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,239.72,146.48
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,298.06,194.94
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,356.08,245.23
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,412.69,294.0
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,468.42,341.05
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,521.14,384.64
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,572.09,425.5
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,619.56,462.59
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,664.7,496.9
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,704.73,527.72
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,741.71,555.8
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,774.09,580.05
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,803.08,600.82
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,825.09,616.66
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,852.98,636.67
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,862.43,644.27
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,867.72,649.39
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,864.21,648.75
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,856.61,645.53
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,840.87,636.82
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,821.32,625.45
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,790.29,605.76
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,750.69,579.34
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,693.6,539.08
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,634.75,495.31
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,537.3,420.82
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,441.04,341.44
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,284.13,173.55
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,85.99,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,10.23,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,21.74,12.0
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,31.91,22.36
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,40.28,30.23
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,45.78,35.24
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,51.32,40.05
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,60.95,48.3
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,64.5,51.05
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,89.19,72.01
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,108.97,88.33
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,122.37,99.16
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,134.95,109.19
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,100.87,80.12
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,81.54,63.58
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,82.91,64.6
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,110.98,65.66
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,174.25,96.12
2016,10,9,11,0,955.0,87.0,2.7,23.0,800.0,237.83,141.96
2016,10,9,11,15,959.5,87.5,2.7,23.0,819.0,300.2,194.0
2016,10,9,11,30,964.0,88.0,2.7,23.0,838.0,362.03,247.99
2016,10,9,11,45,963.0,90.5,2.75,23.5,848.0,422.59,300.69
2016,10,9,12,0,962.0,93.0,2.8,24.0,858.0,481.61,351.05
2016,10,9,12,15,962.0,93.0,2.85,24.0,859.5,537.38,398.29
2016,10,9,12,30,962.0,93.0,2.9,24.0,861.0,591.15,442.73
2016,10,9,12,45,960.5,93.0,2.95,24.5,853.0,641.84,482.77
2016,10,9,13,0,959.0,93.0,3.0,25.0,845.0,689.95,519.77
2016,10,9,13,15,955.0,92.0,3.05,24.5,829.0,732.69,554.2
2016,10,9,13,30,951.0,91.0,3.1,24.0,813.0,772.21,585.86
2016,10,9,13,45,943.5,90.5,3.15,24.0,787.5,806.24,610.83
2016,10,9,14,0,936.0,90.0,3.2,24.0,762.0,836.57,632.75
2016,10,9,14,15,927.0,88.5,3.2,24.0,729.5,860.85,650.33
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,881.17,665.37
2016,10,9,14,45,582.5,177.5,3.2,24.0,556.5,727.79,558.25
2016,10,9,15,0,247.0,268.0,3.2,24.0,416.0,494.96,384.32
2016,10,9,15,15,551.0,173.5,3.05,23.5,470.0,719.65,558.99
2016,10,9,15,30,855.0,79.0,2.9,23.0,524.0,906.45,691.68
2016,10,9,15,45,764.0,84.5,2.75,23.0,452.5,839.94,644.99
2016,10,9,16,0,673.0,90.0,2.6,23.0,381.0,775.25,600.97
2016,10,9,16,15,626.5,88.0,2.3,22.0,331.0,733.71,573.88
2016,10,9,16,30,580.0,86.0,2.0,21.0,281.0,689.01,543.26
2016,10,9,16,45,535.0,75.5,1.75,20.5,230.0,632.9,502.06
2016,10,9,17,0,490.0,65.0,1.5,20.0,179.0,574.91,457.28
2016,10,9,17,15,415.0,52.0,1.5,19.5,130.5,486.29,387.57
2016,10,9,17,30,340.0,39.0,1.5,19.0,82.0,398.77,312.92
2016,10,9,17,45,170.0,19.5,1.5,18.5,41.0,214.69,119.95
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.5,14.0,0.85,12.5,29.0,11.02,0.0
2016,10,10,7,0,329.0,28.0,0.8,13.0,58.0,23.2,13.01
2016,10,10,7,15,438.0,39.5,0.8,13.5,108.5,32.67,23.03
2016,10,10,7,30,547.0,51.0,0.8,14.0,159.0,42.18,31.94
2016,10,10,7,45,612.5,58.5,0.8,15.0,215.0,48.18,37.4
