Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,53.0,16.0,1.5,18.0,18.0,12.59,0.0
2016,10,30,7,15,175.5,34.0,1.75,18.5,56.0,25.58,14.42
2016,10,30,7,30,298.0,52.0,2.0,19.0,94.0,39.09,27.86
2016,10,30,7,45,393.0,62.5,2.3,20.0,143.0,47.24,35.4
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,58.31,45.16
2016,10,30,8,15,544.5,81.0,2.6,21.5,242.0,63.98,50.08
2016,10,30,8,30,601.0,89.0,2.6,22.0,292.0,69.65,54.83
2016,10,30,8,45,652.0,91.5,2.6,23.0,342.5,71.24,55.84
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,73.02,56.96
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,75.47,58.73
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,77.91,60.47
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,85.5,66.52
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,86.61,67.12
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,87.89,67.87
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,90.71,69.9
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,146.56,82.4
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,203.39,117.84
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,260.39,162.09
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,317.2,209.6
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,374.12,257.27
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,427.59,301.98
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,478.55,344.88
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,527.69,385.37
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,572.94,421.44
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,615.86,454.88
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,654.39,485.12
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,689.88,512.65
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,719.74,535.95
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,746.18,556.1
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,766.18,570.9
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,790.47,588.83
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,799.16,596.27
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,803.86,601.28
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,798.09,600.15
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,788.35,596.36
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,766.91,583.13
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,741.82,566.94
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,697.13,536.16
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,656.93,506.86
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,582.59,449.64
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,507.6,388.33
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,375.05,274.09
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,218.85,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,11.02,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,21.94,11.44
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,32.53,22.42
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,38.41,27.99
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,48.16,36.67
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,52.63,40.61
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,57.13,44.41
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,59.89,46.52
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,62.69,48.59
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,65.21,50.5
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,74.65,58.25
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,76.83,59.67
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,78.9,61.0
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,80.42,62.12
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,81.92,63.25
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,141.69,77.09
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,201.61,114.59
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,260.84,160.95
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,319.4,210.58
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,375.86,259.64
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,430.68,306.9
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,482.65,351.53
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,532.56,393.47
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,578.36,430.59
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,621.39,464.61
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,659.95,495.36
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,695.32,523.22
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,724.78,546.62
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,750.58,566.54
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,769.58,580.67
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,784.71,592.29
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,799.66,603.98
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,802.72,607.57
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,795.75,605.07
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,784.77,599.81
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,759.71,584.67
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,730.96,566.41
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,684.23,533.57
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,642.22,502.38
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,562.28,439.7
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,481.86,373.05
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,348.51,255.06
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,152.61,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,11.02,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,21.74,10.62
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,35.17,24.16
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,42.63,31.14
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,50.15,37.89
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,55.4,42.47
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,60.65,46.89
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,59.76,45.93
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,68.98,53.57
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,106.99,85.41
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,144.04,115.84
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,152.76,122.21
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,155.29,123.48
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,114.23,89.54
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,80.52,61.58
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,169.41,110.3
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,235.07,166.32
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,264.57,188.16
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,294.68,211.81
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,322.6,234.87
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,348.77,256.25
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,421.67,309.19
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,513.28,378.81
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,516.42,384.91
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,480.41,360.06
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,582.96,438.9
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,671.59,507.77
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,699.76,530.02
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,724.4,549.46
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,482.2,371.43
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,134.02,99.75
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,123.96,92.52
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,113.77,84.77
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,462.66,364.93
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,759.83,585.51
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,733.78,566.36
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,704.14,546.07
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,662.92,516.12
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,613.9,478.81
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,531.5,414.67
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,448.75,346.6
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,316.94,227.57
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,122.63,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,9.44,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,22.9,10.97
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,36.67,25.24
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,45.46,33.39
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,54.33,41.31
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,59.9,46.25
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,68.32,53.49
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,66.45,51.67
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,73.21,57.18
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,106.19,84.75
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,142.8,114.84
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,152.93,122.62
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,162.72,130.1
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,169.28,134.88
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,183.44,145.81
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,159.12,105.61
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,195.41,114.04
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,248.52,168.63
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,270.92,199.39
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,323.68,231.69
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,408.89,293.14
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,457.23,334.45
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,503.81,373.5
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,505.74,378.55
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,473.98,356.68
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,343.59,261.08
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,183.24,138.0
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,449.76,346.5
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,700.17,531.77
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,714.66,542.94
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,725.39,552.62
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,477.29,370.65
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,153.56,116.89
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,415.68,328.35
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,663.71,514.57
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,613.72,477.34
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,570.09,446.19
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,511.11,402.71
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,450.83,356.39
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,356.78,281.77
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,249.86,194.58
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,153.49,107.24
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.36,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,8.73,0.5
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,15.22,7.24
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,24.03,15.12
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,32.87,22.95
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,42.51,31.41
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,51.93,39.57
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,75.39,59.57
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,97.95,78.44
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,116.1,93.48
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,133.9,108.07
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,139.79,112.64
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,150.94,121.58
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,146.3,117.43
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,132.44,105.75
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,120.85,91.46
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,107.91,81.01
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,186.42,138.0
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,282.98,208.26
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,207.11,154.37
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,106.55,79.16
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,163.41,123.5
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,222.94,168.93
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,149.0,112.24
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,71.76,51.85
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,48.48,33.42
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,25.32,14.85
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,55.02,38.81
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,85.38,63.13
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,46.46,32.02
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.2
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,7.63,0.59
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,6.86,0.0
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,6.09,0.0
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,17.0,5.93
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,29.71,19.65
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,44.64,33.27
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,59.44,46.62
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,72.47,58.22
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,86.02,70.06
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,79.52,64.15
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,69.55,55.21
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,84.04,67.59
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,98.28,79.62
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,70.87,55.73
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,39.88,28.86
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,66.2,51.39
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,90.84,72.25
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,106.6,81.43
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,122.54,93.93
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,144.23,110.9
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,166.89,128.61
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,134.59,102.87
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,99.78,75.06
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,125.87,95.88
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,152.8,117.23
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,171.25,131.84
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,190.73,147.3
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,164.57,126.77
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,137.18,105.15
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,125.0,95.61
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,112.52,85.76
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,123.82,95.03
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,136.06,105.07
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,163.06,127.5
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,209.56,165.45
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,170.29,134.47
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,147.01,116.07
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,127.97,100.72
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,108.63,84.88
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,88.86,68.65
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,68.55,51.66
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,50.67,36.43
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,31.49,20.01
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,16.42,6.08
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,4.72,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.57,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,7.59,0.0
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,13.69,6.03
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,22.5,14.06
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,31.33,22.08
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,40.58,30.37
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,49.75,38.49
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,32.08,22.77
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,14.47,7.14
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,34.42,24.59
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,54.5,41.9
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,59.17,45.7
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,63.85,49.5
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,104.72,84.18
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,142.46,115.72
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,116.47,89.17
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,87.11,65.4
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,133.98,102.61
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,181.42,139.77
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,207.3,159.28
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,239.08,183.47
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,211.97,162.92
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,177.23,136.14
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,166.55,127.95
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,155.2,119.14
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,163.05,125.51
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,171.36,132.25
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,243.17,189.3
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,312.79,243.74
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,242.91,189.33
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,156.2,120.62
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,125.82,96.73
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,94.98,72.06
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,306.35,247.13
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,485.05,389.97
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,445.75,359.22
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,405.39,327.99
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,359.33,292.12
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,312.16,253.98
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,248.71,200.96
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,168.6,132.98
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,96.08,62.52
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,6.29,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,12.19,1.74
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,24.24,15.13
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,38.29,28.01
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,52.17,40.57
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,66.26,53.1
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,80.2,65.25
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,96.95,79.61
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,109.71,90.28
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,108.52,88.81
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,102.71,83.41
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,131.36,107.4
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,150.71,123.19
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,104.72,84.13
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,49.95,37.37
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,133.44,101.48
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,216.61,163.98
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,213.48,162.77
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,204.08,157.04
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,150.0,115.03
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,85.43,63.85
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,67.11,49.08
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,48.5,33.99
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,31.5,20.16
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,14.57,6.31
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,13.41,5.37
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,12.25,4.43
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,27.22,16.76
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,42.23,29.11
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,27.96,17.48
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,13.75,5.79
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,26.77,16.65
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,39.83,27.56
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,22.52,13.21
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.32,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,15.61,2.85
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,31.05,20.67
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,39.94,29.17
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,51.41,39.55
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,65.32,51.95
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,82.15,66.69
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,95.13,77.72
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,107.84,88.32
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,65.76,51.78
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,13.73,6.37
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,43.7,32.39
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,73.49,57.8
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,82.52,65.35
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,91.46,72.79
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,95.68,72.63
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,99.98,75.85
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,91.29,68.74
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,82.23,61.38
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,103.72,78.48
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,125.49,95.62
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,116.08,88.09
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,106.32,80.33
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,136.59,104.28
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,168.2,129.05
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,165.47,126.99
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,162.64,124.92
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,103.38,78.04
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,45.32,31.33
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,61.93,44.93
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,79.23,59.05
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,408.05,327.32
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,715.83,557.67
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,384.85,309.57
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,10.66,3.19
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,9.12,1.98
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,7.59,0.71
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,256.29,211.96
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,492.51,395.99
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,405.24,323.26
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,319.77,250.09
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,197.65,123.89
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,31.33,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,11.82,0.0
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,23.45,14.15
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,37.82,27.33
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,51.99,40.19
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,65.76,52.53
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,79.4,64.57
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,54.03,42.11
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,23.65,15.24
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,43.66,32.76
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,63.78,50.18
2016,11,8,9,45,0.0,115.0,3.7,18.0,115.0,86.48,69.66
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,108.37,88.25
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,125.5,102.63
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,142.21,116.58
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,158.97,124.28
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,177.48,138.45
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,142.74,110.84
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,102.86,78.97
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,174.86,136.18
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,252.58,197.48
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,251.92,197.47
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,249.54,196.1
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,243.95,191.72
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,236.96,186.18
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,219.52,172.64
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,208.8,164.39
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,178.51,140.31
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,146.81,114.83
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,123.39,96.03
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,99.53,76.7
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,82.54,62.93
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,65.47,48.99
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,37.11,25.55
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,9.13,2.07
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,7.98,1.12
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,6.83,0.15
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,5.31,0.0
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,3.79,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,2.65,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.51,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.75,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.13,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.0,5.0,3.78,0.0
2016,11,9,8,0,0.0,7.0,3.5,14.0,7.0,5.3,0.0
2016,11,9,8,15,0.0,9.5,3.6,14.0,9.5,7.21,0.82
2016,11,9,8,30,0.0,12.0,3.7,14.0,12.0,9.11,2.55
2016,11,9,8,45,0.0,12.5,3.8,14.5,12.5,9.5,2.88
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,9.89,3.19
2016,11,9,9,15,0.0,14.5,3.95,15.0,14.5,11.04,4.2
2016,11,9,9,30,0.0,16.0,4.0,15.0,16.0,12.2,5.2
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,26.0,17.35
2016,11,9,10,0,0.0,52.0,4.1,16.0,52.0,39.86,29.42
2016,11,9,10,15,0.0,31.5,4.1,16.0,31.5,24.11,15.54
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,8.41,1.73
2016,11,9,10,45,0.0,39.5,4.15,16.0,39.5,30.29,19.76
2016,11,9,11,0,0.0,68.0,4.2,16.0,68.0,52.3,38.07
2016,11,9,11,15,0.0,41.0,4.2,16.0,41.0,31.47,20.67
2016,11,9,11,30,0.0,14.0,4.2,16.0,14.0,10.73,3.32
2016,11,9,11,45,0.0,14.5,4.25,16.5,14.5,11.11,3.62
2016,11,9,12,0,0.0,15.0,4.3,17.0,15.0,11.5,3.92
2016,11,9,12,15,0.0,70.5,4.2,17.0,70.5,54.29,39.42
