Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,12,30,0.0,126.0,4.1,17.0,126.0,97.1,74.58
2016,11,9,12,45,0.0,109.0,4.1,17.5,109.0,84.13,63.82
2016,11,9,13,0,0.0,92.0,4.1,18.0,92.0,70.95,52.95
2016,11,9,13,15,0.0,98.5,4.05,18.0,98.5,76.02,57.17
2016,11,9,13,30,0.0,105.0,4.0,18.0,105.0,81.18,61.47
2016,11,9,13,45,0.0,116.5,4.0,18.0,116.5,90.5,69.19
2016,11,9,14,0,0.0,128.0,4.0,18.0,128.0,100.18,77.24
2016,11,9,14,15,0.0,109.5,4.0,18.0,109.5,85.22,65.1
2016,11,9,14,30,0.0,91.0,4.0,18.0,91.0,70.16,52.81
2016,11,9,14,45,0.0,118.5,4.0,18.0,118.5,93.82,72.54
2016,11,9,15,0,0.0,146.0,4.0,18.0,146.0,120.34,94.6
2016,11,9,15,15,0.0,105.0,3.9,18.0,105.0,83.72,64.52
2016,11,9,15,30,0.0,64.0,3.8,18.0,64.0,49.06,35.73
2016,11,9,15,45,0.0,55.5,3.7,18.0,55.5,42.49,30.3
2016,11,9,16,0,0.0,47.0,3.6,18.0,47.0,35.93,24.81
2016,11,9,16,15,0.0,38.0,3.3,17.5,38.0,29.0,18.99
2016,11,9,16,30,0.0,29.0,3.0,17.0,29.0,22.09,13.09
2016,11,9,16,45,0.0,21.0,2.7,17.0,21.0,15.97,7.75
2016,11,9,17,0,0.0,13.0,2.4,17.0,13.0,9.86,2.4
2016,11,9,17,15,0.0,6.5,2.35,16.5,6.5,4.92,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,16.0,2.3,13.0,16.0,12.21,0.0
2016,11,10,7,30,0.0,32.0,2.3,13.0,32.0,24.02,14.74
2016,11,10,7,45,5.5,53.0,2.35,13.0,54.0,38.98,28.77
2016,11,10,8,0,11.0,74.0,2.4,13.0,76.0,53.78,42.41
2016,11,10,8,15,20.0,94.0,2.35,13.0,99.5,67.87,55.24
2016,11,10,8,30,29.0,114.0,2.3,13.0,123.0,80.09,66.19
2016,11,10,8,45,169.5,131.5,2.25,13.5,196.0,91.96,76.48
2016,11,10,9,0,310.0,149.0,2.2,14.0,269.0,102.62,85.51
2016,11,10,9,15,165.5,162.0,2.2,14.5,227.0,111.08,92.48
2016,11,10,9,30,21.0,175.0,2.2,15.0,185.0,124.52,103.67
2016,11,10,9,45,10.5,156.5,2.25,15.5,161.5,113.94,94.06
2016,11,10,10,0,0.0,138.0,2.3,16.0,138.0,102.31,83.65
2016,11,10,10,15,118.5,202.5,2.25,16.0,272.0,134.32,110.9
2016,11,10,10,30,237.0,267.0,2.2,16.0,406.0,169.95,140.79
2016,11,10,10,45,237.5,279.5,2.2,16.5,423.5,191.91,145.22
2016,11,10,11,0,238.0,292.0,2.2,17.0,441.0,220.51,163.88
2016,11,10,11,15,193.0,303.5,2.2,17.0,426.5,240.36,180.94
2016,11,10,11,30,148.0,315.0,2.2,17.0,412.0,255.2,195.1
2016,11,10,11,45,211.0,314.0,2.2,17.5,454.0,289.6,220.74
2016,11,10,12,0,274.0,313.0,2.2,18.0,496.0,331.97,253.32
2016,11,10,12,15,319.5,303.0,2.3,18.0,517.0,366.72,281.56
2016,11,10,12,30,365.0,293.0,2.4,18.0,538.0,404.73,312.64
2016,11,10,12,45,349.5,293.0,2.5,18.5,525.0,422.92,328.25
2016,11,10,13,0,334.0,293.0,2.6,19.0,512.0,438.8,341.74
2016,11,10,13,15,273.0,295.5,2.7,19.0,471.5,427.74,334.75
2016,11,10,13,30,212.0,298.0,2.8,19.0,431.0,399.3,314.04
2016,11,10,13,45,230.5,283.5,2.9,19.0,423.5,413.52,326.74
2016,11,10,14,0,249.0,269.0,3.0,19.0,416.0,427.6,339.25
2016,11,10,14,15,211.0,257.0,2.95,19.0,377.0,402.7,320.55
2016,11,10,14,30,173.0,245.0,2.9,19.0,338.0,374.68,299.24
2016,11,10,14,45,97.0,211.5,2.9,19.0,263.0,273.73,219.53
2016,11,10,15,0,21.0,178.0,2.9,19.0,188.0,168.7,133.99
2016,11,10,15,15,240.0,153.5,2.75,19.0,249.0,375.38,306.34
2016,11,10,15,30,459.0,129.0,2.6,19.0,310.0,556.36,450.71
2016,11,10,15,45,431.5,116.5,2.5,19.0,270.0,527.62,428.31
2016,11,10,16,0,404.0,104.0,2.4,19.0,230.0,496.48,404.69
2016,11,10,16,15,370.0,89.0,2.05,18.0,188.5,454.69,372.46
2016,11,10,16,30,336.0,74.0,1.7,17.0,147.0,411.25,337.24
2016,11,10,16,45,280.5,57.5,1.4,16.5,107.5,346.95,282.59
2016,11,10,17,0,225.0,41.0,1.1,16.0,68.0,282.82,224.47
2016,11,10,17,15,112.5,20.5,1.05,15.5,34.0,152.16,82.57
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,11.0,1.75,11.5,11.0,8.36,0.0
2016,11,11,7,30,0.0,22.0,2.0,12.0,22.0,16.78,8.57
2016,11,11,7,45,0.0,36.5,2.25,12.5,36.5,27.87,19.0
2016,11,11,8,0,0.0,51.0,2.5,13.0,51.0,38.59,28.88
2016,11,11,8,15,0.0,66.5,2.35,13.5,66.5,49.9,39.14
2016,11,11,8,30,0.0,82.0,2.2,14.0,82.0,61.11,49.11
2016,11,11,8,45,0.0,69.5,2.05,15.0,69.5,53.16,41.82
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,43.65,33.16
2016,11,11,9,15,0.0,60.5,1.95,16.5,60.5,46.36,35.39
2016,11,11,9,30,0.0,64.0,2.0,17.0,64.0,49.08,37.58
2016,11,11,9,45,0.0,69.5,2.05,17.5,69.5,53.35,41.11
2016,11,11,10,0,0.0,75.0,2.1,18.0,75.0,57.63,44.62
2016,11,11,10,15,5.0,136.5,2.1,18.5,140.0,101.77,82.28
2016,11,11,10,30,10.0,198.0,2.1,19.0,205.0,141.95,115.82
2016,11,11,10,45,5.0,166.5,2.15,19.5,170.0,123.13,94.96
2016,11,11,11,0,0.0,135.0,2.2,20.0,135.0,101.98,77.77
2016,11,11,11,15,9.0,186.5,2.2,20.0,192.5,140.28,108.08
2016,11,11,11,30,18.0,238.0,2.2,20.0,250.0,179.75,138.97
2016,11,11,11,45,108.5,279.5,2.2,20.5,352.0,236.18,180.18
2016,11,11,12,0,199.0,321.0,2.2,21.0,454.0,308.54,234.31
2016,11,11,12,15,121.0,302.5,2.2,21.0,383.5,282.09,216.43
2016,11,11,12,30,43.0,284.0,2.2,21.0,313.0,240.8,186.02
2016,11,11,12,45,467.0,184.5,2.25,21.5,490.5,400.77,308.87
2016,11,11,13,0,891.0,85.0,2.3,22.0,668.0,574.3,440.06
2016,11,11,13,15,886.0,84.5,2.3,22.0,652.0,611.8,470.09
2016,11,11,13,30,881.0,84.0,2.3,22.0,636.0,646.34,498.16
2016,11,11,13,45,874.0,82.5,2.3,22.0,612.5,675.46,521.83
2016,11,11,14,0,867.0,81.0,2.3,22.0,589.0,701.22,542.74
2016,11,11,14,15,582.5,155.0,2.25,22.0,488.5,609.95,474.42
2016,11,11,14,30,298.0,229.0,2.2,22.0,388.0,467.98,366.69
2016,11,11,14,45,326.5,206.0,2.2,22.0,369.0,479.74,378.54
2016,11,11,15,0,355.0,183.0,2.2,22.0,350.0,490.16,388.59
2016,11,11,15,15,344.0,167.5,2.05,21.5,316.5,475.84,379.4
2016,11,11,15,30,333.0,152.0,1.9,21.0,283.0,459.41,368.52
2016,11,11,15,45,490.0,110.0,1.8,21.0,275.0,566.96,453.75
2016,11,11,16,0,647.0,68.0,1.7,21.0,267.0,660.95,522.53
2016,11,11,16,15,591.0,61.5,1.45,20.5,218.5,609.55,482.71
2016,11,11,16,30,535.0,55.0,1.2,20.0,170.0,555.78,440.34
2016,11,11,16,45,447.5,45.5,0.95,19.5,124.0,470.77,371.77
2016,11,11,17,0,360.0,36.0,0.7,19.0,78.0,385.74,297.88
2016,11,11,17,15,180.0,18.0,0.7,18.5,39.0,205.97,103.52
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,12.61,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,25.69,15.94
2016,11,12,7,45,454.0,40.0,3.45,12.5,113.5,33.1,23.56
2016,11,12,8,0,552.0,49.0,3.6,13.0,160.0,40.62,30.64
2016,11,12,8,15,610.0,55.0,3.6,13.5,209.0,45.51,35.18
2016,11,12,8,30,668.0,61.0,3.6,14.0,258.0,50.44,39.59
2016,11,12,8,45,705.0,65.5,3.65,14.5,305.5,58.43,46.59
2016,11,12,9,0,742.0,70.0,3.7,15.0,353.0,62.23,49.75
2016,11,12,9,15,520.5,128.5,3.65,15.5,338.0,91.15,74.91
2016,11,12,9,30,299.0,187.0,3.6,16.0,323.0,124.11,103.13
2016,11,12,9,45,563.0,135.5,3.55,16.5,419.5,96.65,78.91
2016,11,12,10,0,827.0,84.0,3.5,17.0,516.0,72.97,58.11
2016,11,12,10,15,840.0,86.0,3.4,17.5,548.0,74.35,59.06
2016,11,12,10,30,853.0,88.0,3.3,18.0,580.0,75.72,60.0
2016,11,12,10,45,859.5,90.0,3.2,18.5,604.5,112.56,65.46
2016,11,12,11,0,866.0,92.0,3.1,19.0,629.0,176.03,102.26
2016,11,12,11,15,872.0,93.0,3.0,19.0,645.5,231.33,144.2
2016,11,12,11,30,878.0,94.0,2.9,19.0,662.0,286.35,191.26
2016,11,12,11,45,884.0,93.0,2.85,19.5,671.5,339.36,238.25
2016,11,12,12,0,890.0,92.0,2.8,20.0,681.0,391.52,284.59
2016,11,12,12,15,890.0,92.0,2.7,20.0,681.5,441.02,328.68
2016,11,12,12,30,890.0,92.0,2.6,20.0,682.0,488.68,370.25
2016,11,12,12,45,886.5,92.0,2.55,20.5,674.0,532.57,407.2
2016,11,12,13,0,883.0,92.0,2.5,21.0,666.0,573.94,441.09
2016,11,12,13,15,877.5,91.0,2.45,21.0,650.0,610.55,471.38
2016,11,12,13,30,872.0,90.0,2.4,21.0,634.0,644.15,498.74
2016,11,12,13,45,861.5,89.5,2.4,21.0,609.5,671.83,521.49
2016,11,12,14,0,851.0,89.0,2.4,21.0,585.0,702.14,545.58
2016,11,12,14,15,425.5,55.5,2.4,20.5,303.5,384.18,308.99
2016,11,12,14,30,0.0,22.0,2.4,20.0,22.0,16.81,8.27
2016,11,12,14,45,78.0,114.0,2.4,20.0,150.5,171.38,137.75
2016,11,12,15,0,156.0,206.0,2.4,20.0,279.0,340.43,273.75
2016,11,12,15,15,148.0,188.0,2.3,20.0,251.5,323.51,260.5
2016,11,12,15,30,140.0,170.0,2.2,20.0,224.0,305.44,246.93
2016,11,12,15,45,131.5,148.5,2.1,20.0,194.5,281.18,228.22
2016,11,12,16,0,123.0,127.0,2.0,20.0,165.0,255.57,208.03
2016,11,12,16,15,108.5,105.5,1.75,19.5,134.5,223.69,182.24
2016,11,12,16,30,94.0,84.0,1.5,19.0,104.0,190.54,154.59
2016,11,12,16,45,72.5,62.5,1.3,18.5,75.0,150.17,119.94
2016,11,12,17,0,51.0,41.0,1.1,18.0,46.0,107.54,82.04
2016,11,12,17,15,25.5,20.5,1.1,17.5,23.0,52.8,20.55
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.0,28.0,13.3,0.0
2016,11,13,7,30,212.0,35.0,1.4,11.0,56.0,26.47,16.52
2016,11,13,7,45,292.5,50.0,1.65,11.5,97.5,37.69,27.69
2016,11,13,8,0,373.0,65.0,1.9,12.0,139.0,48.81,38.07
2016,11,13,8,15,440.0,72.0,1.8,12.5,183.0,54.3,43.2
2016,11,13,8,30,507.0,79.0,1.7,13.0,227.0,61.99,50.09
2016,11,13,8,45,511.0,95.0,1.6,14.0,266.0,72.94,59.56
2016,11,13,9,0,515.0,111.0,1.5,15.0,305.0,80.5,65.84
2016,11,13,9,15,629.0,102.0,1.4,15.5,367.5,77.49,62.89
2016,11,13,9,30,743.0,93.0,1.3,16.0,430.0,72.59,58.32
2016,11,13,9,45,614.5,136.5,1.25,17.0,431.5,98.58,80.38
2016,11,13,10,0,486.0,180.0,1.2,18.0,433.0,119.27,97.43
2016,11,13,10,15,650.0,142.5,1.1,18.5,502.5,100.44,80.98
2016,11,13,10,30,814.0,105.0,1.0,19.0,572.0,86.2,68.6
2016,11,13,10,45,604.0,179.5,0.95,19.5,534.5,147.23,99.83
2016,11,13,11,0,394.0,254.0,0.9,20.0,497.0,211.31,148.12
2016,11,13,11,15,620.5,182.5,0.9,20.0,577.0,236.57,156.89
2016,11,13,11,30,847.0,111.0,0.9,20.0,657.0,285.47,188.77
2016,11,13,11,45,707.5,163.5,0.95,20.5,624.0,332.41,234.09
2016,11,13,12,0,568.0,216.0,1.0,21.0,591.0,365.27,266.64
2016,11,13,12,15,707.5,166.0,1.05,21.0,633.0,423.46,312.22
2016,11,13,12,30,847.0,116.0,1.1,21.0,675.0,488.1,363.29
2016,11,13,12,45,718.5,160.0,1.15,21.5,630.0,507.26,381.4
2016,11,13,13,0,590.0,204.0,1.2,22.0,585.0,509.21,385.53
2016,11,13,13,15,552.5,210.5,1.2,22.0,561.0,525.43,399.77
2016,11,13,13,30,515.0,217.0,1.2,22.0,537.0,537.17,410.08
2016,11,13,13,45,666.0,161.5,1.3,22.0,558.5,618.55,472.82
2016,11,13,14,0,817.0,106.0,1.4,22.0,580.0,693.85,530.59
2016,11,13,14,15,803.0,103.5,1.4,22.0,548.5,709.99,543.48
2016,11,13,14,30,789.0,101.0,1.4,22.0,517.0,722.29,553.71
2016,11,13,14,45,749.0,104.5,1.4,22.0,476.5,721.7,554.46
2016,11,13,15,0,709.0,108.0,1.4,22.0,436.0,713.11,549.79
2016,11,13,15,15,680.0,103.0,1.35,21.5,393.0,699.41,542.16
2016,11,13,15,30,651.0,98.0,1.3,21.0,350.0,681.85,531.67
2016,11,13,15,45,602.0,93.0,1.3,21.0,302.5,644.16,505.73
2016,11,13,16,0,553.0,88.0,1.3,21.0,255.0,602.69,476.3
2016,11,13,16,15,492.5,78.5,1.2,20.5,207.5,543.79,432.68
2016,11,13,16,30,432.0,69.0,1.1,20.0,160.0,480.77,383.85
2016,11,13,16,45,338.5,55.5,1.0,19.5,115.0,389.55,310.6
2016,11,13,17,0,245.0,42.0,0.9,19.0,70.0,300.21,232.78
2016,11,13,17,15,122.5,21.0,0.95,18.5,35.0,158.56,64.64
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,13.34,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,26.67,16.29
2016,11,14,7,45,366.0,47.0,2.7,13.5,105.0,38.41,28.01
2016,11,14,8,0,468.0,59.0,3.0,14.0,150.0,48.0,36.99
2016,11,14,8,15,531.0,67.5,3.05,14.5,198.5,54.42,42.93
2016,11,14,8,30,594.0,76.0,3.1,15.0,247.0,60.84,48.65
2016,11,14,8,45,641.0,81.0,3.2,16.0,294.5,64.42,51.59
2016,11,14,9,0,688.0,86.0,3.3,17.0,342.0,68.05,54.48
2016,11,14,9,15,717.0,90.0,3.3,17.5,386.0,70.71,56.55
2016,11,14,9,30,746.0,94.0,3.3,18.0,430.0,73.38,58.59
2016,11,14,9,45,770.0,96.5,3.3,19.0,469.0,81.16,64.9
2016,11,14,10,0,794.0,99.0,3.3,20.0,508.0,82.84,65.9
2016,11,14,10,15,808.0,101.0,3.25,20.5,540.0,83.97,66.57
2016,11,14,10,30,822.0,103.0,3.2,21.0,572.0,85.12,67.28
2016,11,14,10,45,834.5,104.0,3.2,21.5,597.5,116.79,70.39
2016,11,14,11,0,847.0,105.0,3.2,22.0,623.0,172.55,99.61
2016,11,14,11,15,853.0,106.0,3.15,22.5,640.0,227.98,140.4
2016,11,14,11,30,859.0,107.0,3.1,23.0,657.0,283.21,186.35
2016,11,14,11,45,878.5,99.5,3.05,23.5,669.0,338.2,233.55
2016,11,14,12,0,898.0,92.0,3.0,24.0,681.0,389.74,278.45
2016,11,14,12,15,898.0,92.0,2.9,24.0,681.5,439.56,322.31
2016,11,14,12,30,898.0,92.0,2.8,24.0,682.0,487.54,363.7
2016,11,14,12,45,896.0,91.5,2.75,24.5,674.0,532.05,400.76
2016,11,14,13,0,894.0,91.0,2.7,25.0,666.0,574.14,434.85
2016,11,14,13,15,888.5,90.0,2.65,25.0,650.0,611.16,465.17
2016,11,14,13,30,883.0,89.0,2.6,25.0,634.0,645.14,492.59
2016,11,14,13,45,875.5,87.5,2.55,25.0,610.0,674.18,515.9
2016,11,14,14,0,868.0,86.0,2.5,25.0,586.0,699.85,536.4
2016,11,14,14,15,856.0,84.0,2.4,25.0,555.0,724.91,555.55
2016,11,14,14,30,844.0,82.0,2.3,25.0,524.0,740.27,566.73
2016,11,14,14,45,827.0,79.0,2.25,25.0,486.5,746.85,572.22
2016,11,14,15,0,810.0,76.0,2.2,25.0,449.0,749.46,575.08
2016,11,14,15,15,786.0,73.0,2.0,24.5,406.0,742.6,571.38
2016,11,14,15,30,762.0,70.0,1.8,24.0,363.0,731.86,564.8
2016,11,14,15,45,729.5,65.0,1.65,24.0,316.5,708.01,547.89
2016,11,14,16,0,697.0,60.0,1.5,24.0,270.0,680.6,527.84
2016,11,14,16,15,643.0,54.5,1.35,23.0,221.0,631.58,492.97
2016,11,14,16,30,589.0,49.0,1.2,22.0,172.0,587.87,459.75
2016,11,14,16,45,503.0,40.5,1.05,21.5,124.5,505.94,394.36
2016,11,14,17,0,417.0,32.0,0.9,21.0,77.0,424.23,321.9
2016,11,14,17,15,208.5,16.0,0.95,20.5,38.5,220.76,79.48
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.5,12.5,2.5,12.0,33.0,9.83,0.0
2016,11,15,7,30,451.0,25.0,2.8,13.0,66.0,22.98,13.03
2016,11,15,7,45,548.0,32.0,3.15,14.0,114.0,29.6,20.21
2016,11,15,8,0,645.0,39.0,3.5,15.0,162.0,36.37,26.56
2016,11,15,8,15,701.0,43.5,3.3,15.5,212.5,40.8,30.68
2016,11,15,8,30,757.0,48.0,3.1,16.0,263.0,45.29,34.7
2016,11,15,8,45,792.5,51.0,2.95,16.5,312.0,53.03,41.46
2016,11,15,9,0,828.0,54.0,2.8,17.0,361.0,56.81,44.62
2016,11,15,9,15,852.0,56.5,2.6,18.0,405.5,59.95,47.07
2016,11,15,9,30,876.0,59.0,2.4,19.0,450.0,62.99,49.38
2016,11,15,9,45,893.0,61.0,2.25,20.0,489.5,65.45,51.15
2016,11,15,10,0,910.0,63.0,2.1,21.0,529.0,67.81,52.81
2016,11,15,10,15,921.5,64.0,2.0,21.5,561.5,69.27,53.82
2016,11,15,10,30,933.0,65.0,1.9,22.0,594.0,70.65,54.76
2016,11,15,10,45,941.0,66.0,1.85,23.0,619.5,103.07,57.5
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,162.52,86.99
2016,11,15,11,15,954.0,68.0,1.75,24.5,662.5,221.53,129.55
2016,11,15,11,30,959.0,69.0,1.7,25.0,680.0,280.06,177.65
2016,11,15,11,45,957.5,71.5,1.65,25.5,688.5,337.19,226.85
2016,11,15,12,0,956.0,74.0,1.6,26.0,697.0,392.75,274.72
2016,11,15,12,15,956.0,74.0,1.55,26.0,697.5,444.98,319.68
2016,11,15,12,30,956.0,74.0,1.5,26.0,698.0,495.25,362.0
2016,11,15,12,45,953.0,73.5,1.5,26.5,690.0,541.42,399.56
2016,11,15,13,0,950.0,73.0,1.5,27.0,682.0,584.93,434.0
2016,11,15,13,15,945.0,72.5,1.45,27.0,665.5,624.47,465.16
2016,11,15,13,30,940.0,72.0,1.4,27.0,649.0,660.89,493.29
2016,11,15,13,45,932.0,71.0,1.35,27.0,625.0,691.6,516.82
2016,11,15,14,0,924.0,70.0,1.3,27.0,601.0,718.76,537.43
2016,11,15,14,15,912.0,69.0,1.25,27.0,569.0,739.47,552.32
2016,11,15,14,30,900.0,68.0,1.2,27.0,537.0,756.36,564.16
2016,11,15,14,45,883.5,66.0,1.15,27.0,498.5,764.83,570.42
2016,11,15,15,0,867.0,64.0,1.1,27.0,460.0,769.36,574.19
2016,11,15,15,15,844.0,61.5,1.0,26.5,416.5,764.27,572.03
2016,11,15,15,30,821.0,59.0,0.9,26.0,373.0,763.69,572.85
2016,11,15,15,45,786.5,55.5,0.85,26.0,325.0,740.56,557.56
2016,11,15,16,0,752.0,52.0,0.8,26.0,277.0,713.83,539.32
2016,11,15,16,15,699.5,47.5,0.75,25.5,226.5,667.72,507.41
2016,11,15,16,30,647.0,43.0,0.7,25.0,176.0,618.78,471.3
2016,11,15,16,45,557.5,36.0,0.65,24.5,127.5,534.54,406.71
2016,11,15,17,0,468.0,29.0,0.6,24.0,79.0,449.27,332.98
2016,11,15,17,15,234.0,14.5,0.7,23.5,39.5,231.57,69.34
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,10.23,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,23.8,13.35
2016,11,16,7,45,519.5,34.0,2.55,15.0,110.5,31.2,21.47
2016,11,16,8,0,619.0,42.0,2.8,16.0,158.0,38.72,28.49
2016,11,16,8,15,677.0,47.0,2.75,16.5,208.5,43.43,32.87
2016,11,16,8,30,735.0,52.0,2.7,17.0,259.0,48.21,37.13
2016,11,16,8,45,771.0,56.0,2.7,18.0,307.5,51.94,40.25
2016,11,16,9,0,807.0,60.0,2.7,19.0,356.0,55.66,43.26
2016,11,16,9,15,832.0,63.0,2.55,19.5,401.0,58.43,45.46
2016,11,16,9,30,857.0,66.0,2.4,20.0,446.0,67.41,53.0
2016,11,16,9,45,873.5,68.5,2.25,21.0,485.0,70.12,54.95
2016,11,16,10,0,890.0,71.0,2.1,22.0,524.0,72.71,56.78
2016,11,16,10,15,902.5,72.5,2.5,22.5,556.5,74.45,58.0
2016,11,16,10,30,915.0,74.0,2.9,23.0,589.0,76.1,59.16
2016,11,16,10,45,922.0,76.0,3.3,24.0,614.5,106.61,61.58
2016,11,16,11,0,929.0,78.0,3.7,25.0,640.0,165.73,90.56
2016,11,16,11,15,934.5,78.5,3.8,25.0,657.5,223.56,132.32
2016,11,16,11,30,940.0,79.0,3.9,25.0,675.0,280.95,180.14
2016,11,16,11,45,944.0,78.5,4.05,25.5,684.5,336.47,228.66
2016,11,16,12,0,948.0,78.0,4.2,26.0,694.0,390.85,276.65
2016,11,16,12,15,948.5,78.5,4.25,26.0,694.5,443.37,323.16
2016,11,16,12,30,949.0,79.0,4.3,26.0,695.0,494.02,367.31
2016,11,16,12,45,946.0,78.5,4.35,26.5,687.0,540.0,406.19
2016,11,16,13,0,943.0,78.0,4.4,27.0,679.0,583.34,442.0
2016,11,16,13,15,938.0,77.5,4.4,27.0,663.0,622.74,474.79
2016,11,16,13,30,933.0,77.0,4.4,27.0,647.0,659.05,504.61
2016,11,16,13,45,924.5,76.0,4.45,27.0,622.5,689.37,529.69
2016,11,16,14,0,916.0,75.0,4.5,27.0,598.0,716.14,551.84
2016,11,16,14,15,904.5,73.5,4.4,26.5,566.5,736.63,569.21
2016,11,16,14,30,893.0,72.0,4.3,26.0,535.0,753.32,583.11
2016,11,16,14,45,875.5,70.0,4.25,26.0,496.5,761.1,589.77
2016,11,16,15,0,858.0,68.0,4.2,26.0,458.0,764.93,593.76
2016,11,16,15,15,834.0,65.5,3.9,25.5,414.5,767.21,596.89
2016,11,16,15,30,810.0,63.0,3.6,25.0,371.0,757.77,591.38
2016,11,16,15,45,775.0,59.0,3.3,24.5,323.0,733.67,574.89
2016,11,16,16,0,740.0,55.0,3.0,24.0,275.0,705.92,554.98
2016,11,16,16,15,686.0,50.0,2.75,23.0,224.5,658.02,520.1
2016,11,16,16,30,632.0,45.0,2.5,22.0,174.0,607.18,480.64
2016,11,16,16,45,541.0,37.5,2.3,21.0,125.5,521.25,411.56
2016,11,16,17,0,450.0,30.0,2.1,20.0,77.0,434.03,332.54
2016,11,16,17,15,225.0,15.0,2.1,19.5,38.5,229.35,57.36
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,185.0,13.5,2.45,13.5,29.5,10.62,0.0
2016,11,17,7,30,370.0,27.0,2.8,14.0,59.0,22.54,12.03
2016,11,17,7,45,478.0,36.0,3.2,15.0,106.0,30.12,20.48
2016,11,17,8,0,586.0,45.0,3.6,16.0,153.0,37.83,27.67
2016,11,17,8,15,647.0,50.5,3.95,16.5,203.0,46.06,35.16
2016,11,17,8,30,708.0,56.0,4.3,17.0,253.0,51.13,39.68
2016,11,17,8,45,749.0,60.0,4.65,17.5,302.0,54.78,42.82
2016,11,17,9,0,790.0,64.0,5.0,18.0,351.0,58.45,45.88
2016,11,17,9,15,816.0,67.0,5.15,18.5,395.5,61.12,48.0
2016,11,17,9,30,842.0,70.0,5.3,19.0,440.0,63.77,50.08
2016,11,17,9,45,861.5,71.5,5.5,20.0,479.5,71.82,56.69
2016,11,17,10,0,881.0,73.0,5.7,21.0,519.0,73.78,57.99
2016,11,17,10,15,893.5,74.5,5.75,21.0,551.5,75.5,59.32
2016,11,17,10,30,906.0,76.0,5.8,21.0,584.0,77.13,60.59
2016,11,17,10,45,915.0,77.0,5.9,21.5,609.0,104.78,62.04
2016,11,17,11,0,924.0,78.0,6.0,22.0,634.0,162.98,90.26
2016,11,17,11,15,649.5,173.5,6.05,22.5,570.0,229.31,150.82
2016,11,17,11,30,375.0,269.0,6.1,23.0,506.0,272.74,197.47
2016,11,17,11,45,651.5,176.5,6.15,23.5,594.5,318.87,226.98
2016,11,17,12,0,928.0,84.0,6.2,24.0,683.0,386.53,277.65
2016,11,17,12,15,926.5,84.0,6.15,24.0,683.0,436.96,323.39
2016,11,17,12,30,925.0,84.0,6.1,24.0,683.0,485.33,366.69
2016,11,17,12,45,922.0,83.0,6.1,24.0,674.5,529.86,406.14
2016,11,17,13,0,919.0,82.0,6.1,24.0,666.0,571.79,442.69
2016,11,17,13,15,912.5,81.5,6.0,24.0,648.5,609.44,474.96
2016,11,17,13,30,906.0,81.0,5.9,24.0,631.0,643.96,504.15
2016,11,17,13,45,896.0,79.5,5.85,24.5,606.5,671.97,527.0
2016,11,17,14,0,886.0,78.0,5.8,25.0,582.0,696.39,546.69
2016,11,17,14,15,872.0,76.5,5.65,25.0,550.0,714.35,561.66
2016,11,17,14,30,858.0,75.0,5.5,25.0,518.0,728.5,572.68
2016,11,17,14,45,836.5,73.5,5.4,25.0,479.0,740.57,582.44
2016,11,17,15,0,815.0,72.0,5.3,25.0,440.0,741.74,584.26
2016,11,17,15,15,788.5,69.0,5.05,24.5,396.5,733.17,579.45
2016,11,17,15,30,762.0,66.0,4.8,24.0,353.0,720.68,571.6
2016,11,17,15,45,719.0,62.5,4.6,24.0,305.5,690.47,549.29
2016,11,17,16,0,676.0,59.0,4.4,24.0,258.0,656.6,523.56
2016,11,17,16,15,617.5,53.5,4.05,23.5,209.5,610.93,488.51
2016,11,17,16,30,559.0,48.0,3.7,23.0,161.0,557.7,445.54
2016,11,17,16,45,454.0,40.0,3.4,22.5,115.0,462.17,367.26
2016,11,17,17,0,349.0,32.0,3.1,22.0,69.0,367.2,281.55
2016,11,17,17,15,174.5,16.0,3.2,21.5,34.5,190.67,34.53
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.0,17.0,2.2,18.0,21.0,13.38,0.0
2016,11,18,7,30,102.0,34.0,2.5,18.0,42.0,25.09,13.31
2016,11,18,7,45,223.0,49.0,2.9,18.5,84.0,36.53,25.56
2016,11,18,8,0,344.0,64.0,3.3,19.0,126.0,47.85,35.96
2016,11,18,8,15,413.5,74.5,3.7,18.5,172.0,55.7,43.27
2016,11,18,8,30,483.0,85.0,4.1,18.0,218.0,63.52,50.39
2016,11,18,8,45,328.5,117.5,4.55,18.0,215.0,83.63,68.01
2016,11,18,9,0,174.0,150.0,5.0,18.0,212.0,102.66,84.48
2016,11,18,9,15,95.0,155.5,5.25,18.0,190.0,105.6,86.84
2016,11,18,9,30,16.0,161.0,5.5,18.0,168.0,115.03,94.78
2016,11,18,9,45,8.0,84.5,5.75,18.0,88.0,65.01,51.22
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.1,0.0
2016,11,18,10,15,109.5,131.0,6.0,18.0,192.0,93.05,75.25
2016,11,18,10,30,219.0,254.0,6.0,18.0,376.0,162.61,134.52
2016,11,18,10,45,221.5,267.0,6.0,18.0,395.0,178.31,136.85
2016,11,18,11,0,224.0,280.0,6.0,18.0,414.0,206.06,154.36
2016,11,18,11,15,139.5,277.5,5.95,18.0,362.0,211.11,160.91
2016,11,18,11,30,55.0,275.0,5.9,18.0,310.0,207.36,161.64
2016,11,18,11,45,46.0,271.0,5.85,18.5,300.5,210.24,164.24
2016,11,18,12,0,37.0,267.0,5.8,19.0,291.0,211.54,165.5
2016,11,18,12,15,150.0,284.0,5.85,19.0,380.5,276.83,215.98
2016,11,18,12,30,263.0,301.0,5.9,19.0,470.0,357.82,279.84
2016,11,18,12,45,577.0,197.5,5.95,19.0,563.5,454.99,356.89
2016,11,18,13,0,891.0,94.0,6.0,19.0,657.0,565.48,446.28
2016,11,18,13,15,582.5,184.5,6.05,19.0,549.5,511.52,406.82
2016,11,18,13,30,274.0,275.0,6.1,19.0,442.0,422.87,337.23
2016,11,18,13,45,175.0,264.0,6.2,19.0,369.0,354.27,283.73
2016,11,18,14,0,76.0,253.0,6.3,19.0,296.0,275.68,220.52
2016,11,18,14,15,49.5,224.5,6.3,18.5,252.0,236.33,189.47
2016,11,18,14,30,23.0,196.0,6.3,18.0,208.0,180.36,144.2
2016,11,18,14,45,11.5,171.0,6.35,18.0,177.0,151.37,120.54
2016,11,18,15,0,0.0,146.0,6.4,18.0,146.0,121.34,95.7
2016,11,18,15,15,0.0,131.5,6.3,17.5,131.5,109.89,86.64
2016,11,18,15,30,0.0,117.0,6.2,17.0,117.0,98.33,77.36
2016,11,18,15,45,346.0,90.0,6.15,17.0,191.0,415.7,350.08
2016,11,18,16,0,692.0,63.0,6.1,17.0,265.0,678.78,562.39
2016,11,18,16,15,634.5,57.0,5.85,16.0,216.0,628.07,521.71
2016,11,18,16,30,577.0,51.0,5.6,15.0,167.0,574.88,477.71
2016,11,18,16,45,497.0,41.0,5.45,14.5,120.5,496.85,409.7
2016,11,18,17,0,417.0,31.0,5.3,14.0,74.0,419.07,332.05
2016,11,18,17,15,208.5,15.5,5.2,13.5,37.0,215.23,27.69
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.5,11.5,3.5,2.5,31.0,9.05,0.0
2016,11,19,7,30,483.0,23.0,3.6,3.0,62.0,21.32,10.91
2016,11,19,7,45,588.0,30.5,3.75,4.0,112.0,28.5,19.95
2016,11,19,8,0,693.0,38.0,3.9,5.0,162.0,35.85,27.13
2016,11,19,8,15,751.0,42.5,4.1,5.5,214.5,40.39,31.56
2016,11,19,8,30,809.0,47.0,4.3,6.0,267.0,48.62,39.2
2016,11,19,8,45,845.0,50.5,4.5,7.0,317.5,53.0,43.06
2016,11,19,9,0,881.0,54.0,4.7,8.0,368.0,57.27,46.71
2016,11,19,9,15,905.0,56.5,4.7,8.5,414.5,60.53,49.46
2016,11,19,9,30,929.0,59.0,4.7,9.0,461.0,63.67,52.07
2016,11,19,9,45,945.0,61.0,4.7,9.5,501.5,66.2,54.09
2016,11,19,10,0,961.0,63.0,4.7,10.0,542.0,68.63,56.01
2016,11,19,10,15,972.5,64.0,4.6,10.5,575.5,70.17,57.14
2016,11,19,10,30,984.0,65.0,4.5,11.0,609.0,71.62,58.19
2016,11,19,10,45,991.5,66.5,4.45,11.5,635.5,97.14,59.1
2016,11,19,11,0,999.0,68.0,4.4,12.0,662.0,159.56,88.73
2016,11,19,11,15,1003.5,68.5,4.3,12.5,680.0,220.76,133.7
2016,11,19,11,30,1008.0,69.0,4.2,13.0,698.0,281.34,185.76
2016,11,19,11,45,1008.5,70.0,4.15,13.5,707.0,340.35,239.6
2016,11,19,12,0,1009.0,71.0,4.1,14.0,716.0,397.86,292.61
2016,11,19,12,15,1009.0,71.0,4.05,14.0,717.0,452.58,343.29
2016,11,19,12,30,1009.0,71.0,4.0,14.0,718.0,505.24,391.26
2016,11,19,12,45,1006.0,71.0,3.95,14.5,709.5,554.2,434.35
2016,11,19,13,0,1003.0,71.0,3.9,15.0,701.0,600.42,473.99
2016,11,19,13,15,998.0,70.0,3.8,15.0,684.5,641.62,509.46
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,679.53,541.56
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,712.13,569.13
