Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,741.03,593.46
2016,11,19,14,15,965.5,66.0,3.5,15.0,585.5,763.73,611.76
2016,11,19,14,30,954.0,65.0,3.4,15.0,553.0,782.47,626.25
2016,11,19,14,45,933.0,65.0,3.35,15.0,513.0,791.35,633.82
2016,11,19,15,0,912.0,65.0,3.3,15.0,473.0,796.1,638.52
2016,11,19,15,15,888.5,62.5,3.15,14.5,428.0,791.74,637.19
2016,11,19,15,30,865.0,60.0,3.0,14.0,383.0,783.46,632.84
2016,11,19,15,45,830.5,56.5,2.9,13.5,333.5,769.21,623.93
2016,11,19,16,0,796.0,53.0,2.8,13.0,284.0,743.12,605.33
2016,11,19,16,15,741.5,48.0,2.4,12.0,232.0,695.37,568.18
2016,11,19,16,30,687.0,43.0,2.0,11.0,180.0,644.56,526.06
2016,11,19,16,45,592.5,36.0,1.6,10.5,129.5,556.85,451.03
2016,11,19,17,0,498.0,29.0,1.2,10.0,79.0,467.59,363.52
2016,11,19,17,15,249.0,14.5,1.2,9.0,39.5,238.48,15.52
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.5,11.5,1.1,2.5,29.0,9.05,0.0
2016,11,20,7,30,449.0,23.0,1.2,3.0,58.0,21.21,10.33
2016,11,20,7,45,557.5,30.5,1.35,4.0,106.5,28.34,19.79
2016,11,20,8,0,666.0,38.0,1.5,5.0,155.0,35.64,26.96
2016,11,20,8,15,725.0,43.0,1.6,5.5,207.0,40.54,31.73
2016,11,20,8,30,784.0,48.0,1.7,6.0,259.0,45.5,36.37
2016,11,20,8,45,818.0,52.0,1.8,7.0,308.5,49.39,39.8
2016,11,20,9,0,852.0,56.0,1.9,8.0,358.0,58.17,47.57
2016,11,20,9,15,877.0,59.0,2.1,9.0,403.5,61.74,50.49
2016,11,20,9,30,902.0,62.0,2.3,10.0,449.0,65.19,53.25
2016,11,20,9,45,918.5,64.0,2.55,11.0,489.0,67.68,55.11
2016,11,20,10,0,935.0,66.0,2.8,12.0,529.0,70.06,56.85
2016,11,20,10,15,946.5,67.5,2.75,12.5,562.5,71.89,58.21
2016,11,20,10,30,958.0,69.0,2.7,13.0,596.0,73.62,59.5
2016,11,20,10,45,965.0,70.5,2.7,13.5,621.5,96.31,59.68
2016,11,20,11,0,972.0,72.0,2.7,14.0,647.0,157.15,87.45
2016,11,20,11,15,977.0,72.5,2.7,14.0,665.0,216.93,130.63
2016,11,20,11,30,982.0,73.0,2.7,14.0,683.0,276.18,181.08
2016,11,20,11,45,985.0,72.5,2.7,14.5,692.0,333.32,232.55
2016,11,20,12,0,988.0,72.0,2.7,15.0,701.0,389.17,283.46
2016,11,20,12,15,988.0,72.0,2.7,15.0,701.5,442.79,332.57
2016,11,20,12,30,988.0,72.0,2.7,15.0,702.0,494.41,379.05
2016,11,20,12,45,984.5,72.0,2.75,15.5,694.0,542.15,420.75
2016,11,20,13,0,981.0,72.0,2.8,16.0,686.0,587.17,459.14
2016,11,20,13,15,976.0,71.5,2.8,16.0,669.5,627.97,494.01
2016,11,20,13,30,971.0,71.0,2.8,16.0,653.0,665.59,525.7
2016,11,20,13,45,962.0,70.5,2.85,16.5,628.5,697.37,551.63
2016,11,20,14,0,953.0,70.0,2.9,17.0,604.0,725.51,574.35
2016,11,20,14,15,941.0,68.5,2.9,17.0,572.0,746.73,592.03
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,764.03,605.73
2016,11,20,14,45,911.0,65.5,2.9,17.0,501.0,772.94,613.47
2016,11,20,15,0,893.0,64.0,2.9,17.0,462.0,777.82,618.43
2016,11,20,15,15,869.0,61.5,2.75,16.5,417.5,772.84,616.51
2016,11,20,15,30,845.0,59.0,2.6,16.0,373.0,772.0,617.52
2016,11,20,15,45,810.0,55.5,2.5,16.0,324.5,749.29,601.17
2016,11,20,16,0,775.0,52.0,2.4,16.0,276.0,722.86,581.39
2016,11,20,16,15,720.5,47.5,2.15,15.0,225.0,675.95,546.0
2016,11,20,16,30,666.0,43.0,1.9,14.0,174.0,625.99,505.76
2016,11,20,16,45,571.5,35.5,1.65,13.0,125.0,538.19,432.97
2016,11,20,17,0,477.0,28.0,1.4,12.0,76.0,449.39,347.41
2016,11,20,17,15,238.5,14.0,1.45,11.0,38.0,228.77,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,2.3,5.5,25.5,9.44,0.0
2016,11,21,7,30,377.0,24.0,2.6,6.0,51.0,21.93,9.97
2016,11,21,7,45,487.0,32.5,2.9,7.0,97.5,29.76,20.67
2016,11,21,8,0,597.0,41.0,3.2,8.0,144.0,37.72,28.43
2016,11,21,8,15,659.0,46.5,3.1,9.0,193.5,42.84,33.31
2016,11,21,8,30,721.0,52.0,3.0,10.0,243.0,48.03,38.03
2016,11,21,8,45,758.5,56.0,2.9,11.0,291.0,51.74,41.26
2016,11,21,9,0,796.0,60.0,2.8,12.0,339.0,55.46,44.38
2016,11,21,9,15,821.5,63.0,3.25,13.0,383.0,58.21,46.55
2016,11,21,9,30,847.0,66.0,3.7,14.0,427.0,60.94,48.66
2016,11,21,9,45,863.5,68.5,4.15,15.0,465.5,69.6,55.94
2016,11,21,10,0,880.0,71.0,4.6,16.0,504.0,72.21,57.85
2016,11,21,10,15,892.0,72.5,4.7,16.5,536.0,73.95,59.11
2016,11,21,10,30,904.0,74.0,4.8,17.0,568.0,75.6,60.3
2016,11,21,10,45,911.0,75.5,4.9,18.0,593.0,95.01,59.75
2016,11,21,11,0,918.0,77.0,5.0,19.0,618.0,152.76,84.95
2016,11,21,11,15,923.0,78.0,5.0,19.5,635.0,209.87,125.16
2016,11,21,11,30,928.0,79.0,5.0,20.0,652.0,266.54,172.37
2016,11,21,11,45,931.5,78.5,5.0,20.5,661.0,320.97,220.83
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,374.27,269.05
2016,11,21,12,15,934.0,78.0,5.0,21.0,670.5,424.93,315.42
2016,11,21,12,30,933.0,78.0,5.0,21.0,671.0,473.6,359.38
2016,11,21,12,45,928.0,78.5,5.0,21.5,662.5,518.65,398.81
2016,11,21,13,0,923.0,79.0,5.0,22.0,654.0,561.02,435.04
2016,11,21,13,15,917.0,78.0,5.0,22.0,637.5,598.56,467.56
2016,11,21,13,30,911.0,77.0,5.0,22.0,621.0,633.0,497.04
2016,11,21,13,45,899.5,76.5,5.0,22.0,596.5,661.24,521.31
2016,11,21,14,0,888.0,76.0,5.0,22.0,572.0,685.87,542.47
2016,11,21,14,15,874.5,74.5,4.95,22.0,540.5,704.38,558.6
2016,11,21,14,30,861.0,73.0,4.9,22.0,509.0,719.11,570.51
2016,11,21,14,45,836.5,72.5,4.85,22.0,470.5,730.25,579.78
2016,11,21,15,0,812.0,72.0,4.8,22.0,432.0,730.64,581.15
2016,11,21,15,15,786.0,69.0,4.6,21.5,389.5,722.82,576.91
2016,11,21,15,30,760.0,66.0,4.4,21.0,347.0,711.1,569.6
2016,11,21,15,45,719.0,62.5,4.2,21.0,300.0,683.03,548.77
2016,11,21,16,0,678.0,59.0,4.0,21.0,253.0,651.3,524.52
2016,11,21,16,15,620.0,53.0,3.6,20.0,205.5,606.31,490.12
2016,11,21,16,30,562.0,47.0,3.2,19.0,158.0,553.49,447.34
2016,11,21,16,45,462.5,39.0,2.8,18.5,112.0,463.46,371.75
2016,11,21,17,0,363.0,31.0,2.4,18.0,66.0,373.84,286.26
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.0,191.42,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.0,4.05,16.0,4.0,3.15,0.0
2016,11,22,7,30,0.0,8.0,4.0,16.0,8.0,6.06,0.0
2016,11,22,7,45,0.0,17.0,4.0,16.5,17.0,12.92,5.37
2016,11,22,8,0,0.0,26.0,4.0,17.0,26.0,19.81,11.68
2016,11,22,8,15,0.0,36.0,4.05,17.0,36.0,27.48,18.65
2016,11,22,8,30,0.0,46.0,4.1,17.0,46.0,35.17,25.57
2016,11,22,8,45,0.0,56.5,4.15,17.5,56.5,43.27,32.7
2016,11,22,9,0,0.0,67.0,4.2,18.0,67.0,51.39,39.73
2016,11,22,9,15,0.0,42.5,4.5,18.5,42.5,32.48,22.97
2016,11,22,9,30,0.0,18.0,4.8,19.0,18.0,13.71,6.4
2016,11,22,9,45,0.0,19.5,5.1,19.5,19.5,14.87,7.36
2016,11,22,10,0,0.0,21.0,5.4,20.0,21.0,16.03,8.31
2016,11,22,10,15,0.0,59.5,5.5,20.0,59.5,45.64,33.93
2016,11,22,10,30,0.0,98.0,5.6,20.0,98.0,74.93,59.04
2016,11,22,10,45,0.0,79.5,5.7,20.5,79.5,61.15,44.79
2016,11,22,11,0,0.0,61.0,5.8,21.0,61.0,46.85,32.91
2016,11,22,11,15,0.0,63.0,5.7,21.0,63.0,48.41,34.15
2016,11,22,11,30,0.0,65.0,5.6,21.0,65.0,49.97,35.39
2016,11,22,11,45,0.0,67.0,5.6,21.5,67.0,51.52,36.55
2016,11,22,12,0,0.0,69.0,5.6,22.0,69.0,53.08,37.72
2016,11,22,12,15,0.0,69.0,5.45,22.0,69.0,53.08,37.71
2016,11,22,12,30,0.0,69.0,5.3,22.0,69.0,53.08,37.72
2016,11,22,12,45,0.0,75.5,5.2,22.0,75.5,58.11,41.82
2016,11,22,13,0,0.0,82.0,5.1,22.0,82.0,63.14,45.93
2016,11,22,13,15,0.0,83.0,4.95,22.0,83.0,63.9,46.59
2016,11,22,13,30,0.0,84.0,4.8,22.0,84.0,64.67,47.26
2016,11,22,13,45,0.0,56.0,4.65,22.0,56.0,42.98,29.64
2016,11,22,14,0,0.0,28.0,4.5,22.0,28.0,21.42,12.0
2016,11,22,14,15,0.0,69.5,4.35,22.0,69.5,53.38,38.29
2016,11,22,14,30,0.0,111.0,4.2,22.0,111.0,87.07,65.92
2016,11,22,14,45,0.0,71.5,4.05,22.0,71.5,54.89,39.7
2016,11,22,15,0,0.0,32.0,3.9,22.0,32.0,24.44,14.65
2016,11,22,15,15,0.0,28.5,3.65,22.0,28.5,21.74,12.46
2016,11,22,15,30,0.0,25.0,3.4,22.0,25.0,19.05,10.26
2016,11,22,15,45,0.0,21.5,3.2,22.0,21.5,16.36,8.04
2016,11,22,16,0,0.0,18.0,3.0,22.0,18.0,13.68,5.8
2016,11,22,16,15,0.0,14.5,2.7,21.5,14.5,11.01,3.56
2016,11,22,16,30,0.0,11.0,2.4,21.0,11.0,8.34,1.29
2016,11,22,16,45,0.0,7.5,2.1,20.5,7.5,5.68,0.0
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.02,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.51,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,23.0,8.65,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,46.0,18.37,5.73
2016,11,23,7,45,462.5,31.0,3.55,9.5,91.5,28.32,19.02
2016,11,23,8,0,585.0,40.0,3.7,10.0,137.0,36.79,27.28
2016,11,23,8,15,650.5,45.5,3.85,10.5,187.0,41.93,32.23
2016,11,23,8,30,716.0,51.0,4.0,11.0,237.0,47.15,37.06
2016,11,23,8,45,759.0,55.0,4.2,12.0,286.0,50.94,40.37
2016,11,23,9,0,802.0,59.0,4.4,13.0,335.0,54.76,43.58
2016,11,23,9,15,829.5,62.0,4.4,13.5,380.0,57.58,45.9
2016,11,23,9,30,857.0,65.0,4.4,14.0,425.0,60.37,48.18
2016,11,23,9,45,876.5,67.0,4.45,15.0,464.5,68.71,55.19
2016,11,23,10,0,896.0,69.0,4.5,16.0,504.0,71.08,56.9
2016,11,23,10,15,909.0,70.5,4.4,16.0,537.5,72.89,58.34
2016,11,23,10,30,922.0,72.0,4.3,16.0,571.0,74.61,59.71
2016,11,23,10,45,931.5,73.5,4.2,16.5,597.0,90.09,58.72
2016,11,23,11,0,941.0,75.0,4.1,17.0,623.0,149.09,82.72
2016,11,23,11,15,946.5,75.5,4.0,17.5,640.5,207.07,122.75
2016,11,23,11,30,952.0,76.0,3.9,18.0,658.0,264.61,170.39
2016,11,23,11,45,957.0,75.5,3.85,18.5,668.0,320.58,220.05
2016,11,23,12,0,962.0,75.0,3.8,19.0,678.0,375.54,269.63
2016,11,23,12,15,962.0,75.0,3.7,19.0,679.0,427.82,317.27
2016,11,23,12,30,962.0,75.0,3.6,19.0,680.0,478.17,362.42
2016,11,23,12,45,960.0,74.5,3.55,19.0,672.5,524.99,403.83
2016,11,23,13,0,958.0,74.0,3.5,19.0,665.0,569.28,442.23
2016,11,23,13,15,952.5,73.5,3.4,19.0,649.5,608.92,476.01
2016,11,23,13,30,947.0,73.0,3.3,19.0,634.0,645.44,506.6
2016,11,23,13,45,939.0,71.5,3.2,19.5,610.0,676.1,531.16
2016,11,23,14,0,931.0,70.0,3.1,20.0,586.0,703.21,552.49
2016,11,23,14,15,919.0,69.0,3.0,20.0,554.5,724.5,570.15
2016,11,23,14,30,907.0,68.0,2.9,20.0,523.0,742.0,583.4
2016,11,23,14,45,889.5,66.0,2.8,20.0,485.0,750.47,590.18
2016,11,23,15,0,872.0,64.0,2.7,20.0,447.0,754.98,594.21
2016,11,23,15,15,847.5,61.5,2.5,19.5,403.5,749.61,591.6
2016,11,23,15,30,823.0,59.0,2.3,19.0,360.0,748.31,591.79
2016,11,23,15,45,788.0,55.5,2.1,19.0,312.5,725.83,574.96
2016,11,23,16,0,753.0,52.0,1.9,19.0,265.0,699.7,554.78
2016,11,23,16,15,697.5,47.0,1.65,18.0,215.5,651.87,518.83
2016,11,23,16,30,642.0,42.0,1.4,17.0,166.0,601.13,478.25
2016,11,23,16,45,546.0,34.5,1.2,16.0,118.0,513.15,406.42
2016,11,23,17,0,450.0,27.0,1.0,15.0,70.0,424.42,320.8
2016,11,23,17,15,225.0,13.5,1.0,14.5,35.0,215.09,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,11.0,1.1,8.5,21.0,8.65,0.0
2016,11,24,7,30,306.0,22.0,1.2,9.0,42.0,18.3,4.67
2016,11,24,7,45,413.5,32.5,1.35,10.0,85.0,27.06,17.85
2016,11,24,8,0,521.0,43.0,1.5,11.0,128.0,35.88,26.36
2016,11,24,8,15,588.5,50.0,1.5,11.5,176.5,41.66,31.87
2016,11,24,8,30,656.0,57.0,1.5,12.0,225.0,47.48,37.23
2016,11,24,8,45,691.0,63.5,1.55,12.5,271.0,52.54,41.75
2016,11,24,9,0,726.0,70.0,1.6,13.0,317.0,62.26,50.29
2016,11,24,9,15,755.5,73.5,1.85,14.0,361.0,65.12,52.52
2016,11,24,9,30,785.0,77.0,2.1,15.0,405.0,67.99,54.7
2016,11,24,9,45,801.0,81.5,2.4,16.0,442.5,71.32,57.25
2016,11,24,10,0,817.0,86.0,2.7,17.0,480.0,74.57,59.7
2016,11,24,10,15,831.5,88.5,2.7,17.5,512.5,76.31,60.95
2016,11,24,10,30,846.0,91.0,2.7,18.0,545.0,78.05,62.19
2016,11,24,10,45,852.5,94.0,2.75,18.5,569.5,91.1,61.36
2016,11,24,11,0,859.0,97.0,2.8,19.0,594.0,147.65,84.32
2016,11,24,11,15,865.0,98.0,2.8,19.5,611.5,202.88,121.79
2016,11,24,11,30,871.0,99.0,2.8,20.0,629.0,257.92,166.5
2016,11,24,11,45,880.5,96.5,2.8,20.5,640.0,310.74,212.37
2016,11,24,12,0,890.0,94.0,2.8,21.0,651.0,365.27,260.32
2016,11,24,12,15,537.0,197.0,2.8,21.0,533.5,359.18,268.73
2016,11,24,12,30,184.0,300.0,2.8,21.0,416.0,313.73,241.48
2016,11,24,12,45,532.0,198.0,2.85,21.5,526.5,424.24,325.53
2016,11,24,13,0,880.0,96.0,2.9,22.0,637.0,549.28,421.2
2016,11,24,13,15,874.0,95.0,2.9,22.0,621.5,586.58,452.28
2016,11,24,13,30,868.0,94.0,2.9,22.0,606.0,620.86,480.88
2016,11,24,13,45,855.0,94.0,2.9,22.0,582.0,648.62,504.11
2016,11,24,14,0,842.0,94.0,2.9,22.0,558.0,672.74,524.28
2016,11,24,14,15,828.0,91.5,2.85,22.0,527.5,689.84,538.9
2016,11,24,14,30,814.0,89.0,2.8,22.0,497.0,703.12,550.56
2016,11,24,14,45,792.0,87.0,2.75,22.0,459.5,707.23,554.53
2016,11,24,15,0,770.0,85.0,2.7,22.0,422.0,707.27,555.58
2016,11,24,15,15,742.0,81.5,2.45,21.5,380.0,701.65,552.52
2016,11,24,15,30,714.0,78.0,2.2,21.0,338.0,688.45,543.7
2016,11,24,15,45,668.0,74.0,1.95,21.0,291.5,656.77,519.87
2016,11,24,16,0,622.0,70.0,1.7,21.0,245.0,621.58,492.74
2016,11,24,16,15,560.0,62.5,1.5,20.0,197.5,566.26,451.35
2016,11,24,16,30,498.0,55.0,1.3,19.0,150.0,508.4,405.71
2016,11,24,16,45,391.5,44.5,1.15,18.5,105.5,410.38,325.83
2016,11,24,17,0,285.0,34.0,1.0,18.0,61.0,312.55,235.72
2016,11,24,17,15,142.5,17.0,1.0,17.5,30.5,157.94,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.0,1.5,1.18,0.0
2016,11,25,7,30,0.0,3.0,1.4,14.0,3.0,2.27,0.0
2016,11,25,7,45,0.0,7.5,1.75,14.5,7.5,5.68,0.0
2016,11,25,8,0,0.0,12.0,2.1,15.0,12.0,9.1,2.35
2016,11,25,8,15,0.0,17.0,2.35,15.0,17.0,12.91,5.85
2016,11,25,8,30,0.0,22.0,2.6,15.0,22.0,16.73,9.34
2016,11,25,8,45,0.0,26.5,2.85,15.5,26.5,20.18,12.42
2016,11,25,9,0,0.0,31.0,3.1,16.0,31.0,23.63,15.45
2016,11,25,9,15,0.0,40.0,3.2,16.0,40.0,30.55,21.56
2016,11,25,9,30,0.0,49.0,3.3,16.0,49.0,37.49,27.63
2016,11,25,9,45,0.0,64.0,3.45,16.0,64.0,49.07,37.76
2016,11,25,10,0,0.0,79.0,3.6,16.0,79.0,60.7,47.85
2016,11,25,10,15,0.0,117.5,3.65,16.0,117.5,88.23,71.71
2016,11,25,10,30,0.0,156.0,3.7,16.0,156.0,114.18,93.97
2016,11,25,10,45,0.0,112.5,3.8,16.0,112.5,85.28,65.69
2016,11,25,11,0,0.0,69.0,3.9,16.0,69.0,53.03,38.81
2016,11,25,11,15,0.0,71.5,3.9,16.0,71.5,54.98,40.4
2016,11,25,11,30,0.0,74.0,3.9,16.0,74.0,56.92,41.98
2016,11,25,11,45,8.5,152.0,3.9,16.0,157.0,117.45,91.62
2016,11,25,12,0,17.0,230.0,3.9,16.0,240.0,177.79,140.49
2016,11,25,12,15,17.5,230.0,3.85,16.0,241.0,180.64,142.8
2016,11,25,12,30,18.0,230.0,3.8,16.0,242.0,183.46,145.21
2016,11,25,12,45,9.0,178.0,3.75,16.0,184.0,141.58,111.44
2016,11,25,13,0,0.0,126.0,3.7,16.0,126.0,97.41,75.38
2016,11,25,13,15,0.0,117.5,3.65,16.0,117.5,90.94,70.14
2016,11,25,13,30,0.0,109.0,3.6,16.0,109.0,84.35,64.78
2016,11,25,13,45,0.0,121.0,3.55,16.0,121.0,94.21,73.04
2016,11,25,14,0,0.0,133.0,3.5,16.0,133.0,104.54,81.7
2016,11,25,14,15,0.0,122.0,3.45,16.0,122.0,95.89,74.67
2016,11,25,14,30,0.0,111.0,3.4,16.0,111.0,87.11,67.55
2016,11,25,14,45,0.0,96.0,3.35,16.0,96.0,74.8,57.42
2016,11,25,15,0,0.0,81.0,3.3,16.0,81.0,62.37,47.15
2016,11,25,15,15,0.0,72.5,3.15,15.5,72.5,55.64,41.69
2016,11,25,15,30,0.0,64.0,3.0,15.0,64.0,49.06,36.28
2016,11,25,15,45,0.0,55.0,2.95,15.0,55.0,42.1,30.42
2016,11,25,16,0,0.0,46.0,2.9,15.0,46.0,35.16,24.5
2016,11,25,16,15,0.0,36.5,2.7,14.5,36.5,27.85,18.23
2016,11,25,16,30,0.0,27.0,2.5,14.0,27.0,20.57,11.9
2016,11,25,16,45,0.0,18.5,2.35,14.0,18.5,14.06,6.16
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,7.58,0.32
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,3.78,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.0,12.0,2.05,9.0,14.5,9.44,0.0
2016,11,26,7,30,86.0,24.0,2.2,9.0,29.0,17.96,1.67
2016,11,26,7,45,182.0,42.5,2.4,9.5,67.0,31.7,21.64
2016,11,26,8,0,278.0,61.0,2.6,10.0,105.0,45.27,34.71
2016,11,26,8,15,347.5,75.0,2.55,10.5,149.0,55.43,44.29
2016,11,26,8,30,417.0,89.0,2.5,11.0,193.0,65.48,53.51
2016,11,26,8,45,471.5,98.0,2.45,12.0,238.0,71.95,59.18
2016,11,26,9,0,526.0,107.0,2.4,13.0,283.0,78.37,64.62
2016,11,26,9,15,301.5,140.0,2.35,13.5,244.0,97.15,80.96
2016,11,26,9,30,77.0,173.0,2.3,14.0,205.0,117.7,98.56
2016,11,26,9,45,368.0,150.5,2.25,14.5,323.5,101.4,83.9
2016,11,26,10,0,659.0,128.0,2.2,15.0,442.0,94.09,77.2
2016,11,26,10,15,677.5,132.0,2.15,15.5,474.0,96.0,78.54
2016,11,26,10,30,696.0,136.0,2.1,16.0,506.0,97.96,79.91
2016,11,26,10,45,714.0,136.5,2.05,16.5,531.5,103.89,84.68
2016,11,26,11,0,732.0,137.0,2.0,17.0,557.0,153.23,94.98
2016,11,26,11,15,462.0,211.0,1.95,17.0,479.0,208.59,144.83
2016,11,26,11,30,192.0,285.0,1.9,17.0,401.0,236.47,178.55
2016,11,26,11,45,215.5,287.5,1.85,17.5,419.5,261.94,198.35
2016,11,26,12,0,239.0,290.0,1.8,18.0,438.0,289.54,220.33
2016,11,26,12,15,151.5,284.0,1.75,18.0,378.0,272.84,210.79
2016,11,26,12,30,64.0,278.0,1.7,18.0,318.0,241.89,188.8
2016,11,26,12,45,67.5,277.0,1.65,18.5,318.5,250.62,195.85
2016,11,26,13,0,71.0,276.0,1.6,19.0,319.0,259.57,202.91
2016,11,26,13,15,53.5,258.0,1.55,19.0,290.0,242.6,190.04
2016,11,26,13,30,36.0,240.0,1.5,19.0,261.0,223.11,175.05
2016,11,26,13,45,18.0,168.0,1.5,19.5,178.5,144.26,112.41
2016,11,26,14,0,0.0,96.0,1.5,20.0,96.0,74.14,55.49
2016,11,26,14,15,0.0,85.0,1.5,19.5,85.0,65.38,48.6
2016,11,26,14,30,0.0,74.0,1.5,19.0,74.0,56.84,41.76
2016,11,26,14,45,0.0,88.0,1.5,19.0,88.0,68.03,51.14
2016,11,26,15,0,0.0,102.0,1.5,19.0,102.0,80.7,61.76
2016,11,26,15,15,0.0,91.5,1.45,19.0,91.5,72.21,54.85
2016,11,26,15,30,0.0,81.0,1.4,19.0,81.0,63.65,47.86
2016,11,26,15,45,0.0,69.5,1.4,19.0,69.5,54.09,39.95
2016,11,26,16,0,0.0,58.0,1.4,19.0,58.0,44.44,31.87
2016,11,26,16,15,0.0,46.5,1.25,18.0,46.5,35.57,24.45
2016,11,26,16,30,0.0,35.0,1.1,17.0,35.0,26.72,16.91
2016,11,26,16,45,0.0,24.0,0.95,16.5,24.0,18.28,9.58
2016,11,26,17,0,0.0,13.0,0.8,16.0,13.0,9.87,2.07
2016,11,26,17,15,0.0,6.5,0.85,15.5,6.5,4.93,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.0,2.0,1.57,0.0
2016,11,27,7,30,0.0,4.0,3.5,12.0,4.0,3.02,0.0
2016,11,27,7,45,0.0,9.5,3.75,12.5,9.5,7.2,0.45
2016,11,27,8,0,0.0,15.0,4.0,13.0,15.0,11.39,4.4
2016,11,27,8,15,0.0,21.5,4.3,13.5,21.5,16.35,8.96
2016,11,27,8,30,0.0,28.0,4.6,14.0,28.0,21.32,13.48
2016,11,27,8,45,0.0,34.0,4.9,15.0,34.0,25.93,17.57
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,30.54,21.58
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,35.16,25.58
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,39.8,29.54
2016,11,27,9,45,0.0,76.0,5.85,17.5,76.0,58.36,45.66
2016,11,27,10,0,0.0,100.0,6.1,18.0,100.0,75.81,60.61
2016,11,27,10,15,0.0,117.0,6.2,18.5,117.0,87.82,70.73
2016,11,27,10,30,0.0,134.0,6.3,19.0,134.0,99.63,80.58
2016,11,27,10,45,0.0,101.5,6.45,19.5,101.5,77.48,61.29
2016,11,27,11,0,0.0,69.0,6.6,20.0,69.0,53.02,38.18
2016,11,27,11,15,0.0,71.0,6.65,20.5,71.0,54.58,39.33
2016,11,27,11,30,0.0,73.0,6.7,21.0,73.0,56.14,40.48
2016,11,27,11,45,0.0,113.5,6.75,21.5,113.5,86.95,65.43
2016,11,27,12,0,0.0,154.0,6.8,22.0,154.0,117.2,89.69
2016,11,27,12,15,0.0,154.0,6.8,22.0,154.0,117.75,90.09
2016,11,27,12,30,0.0,154.0,6.8,22.0,154.0,118.28,90.52
2016,11,27,12,45,81.0,222.0,6.8,22.5,271.5,212.99,165.73
2016,11,27,13,0,162.0,290.0,6.8,23.0,389.0,324.16,253.27
2016,11,27,13,15,171.5,282.5,6.75,23.0,385.0,336.96,264.22
2016,11,27,13,30,181.0,275.0,6.7,23.0,381.0,349.73,275.34
2016,11,27,13,45,219.5,260.0,6.65,23.0,383.5,373.44,295.46
2016,11,27,14,0,258.0,245.0,6.6,23.0,386.0,411.84,327.03
2016,11,27,14,15,496.5,174.0,6.5,23.0,426.5,534.86,427.56
2016,11,27,14,30,735.0,103.0,6.4,23.0,467.0,658.87,527.67
2016,11,27,14,45,693.5,105.5,6.3,23.0,429.0,653.08,524.27
2016,11,27,15,0,652.0,108.0,6.2,23.0,391.0,642.69,517.56
2016,11,27,15,15,621.0,102.5,6.0,22.5,350.5,627.4,507.93
2016,11,27,15,30,590.0,97.0,5.8,22.0,310.0,608.38,494.83
2016,11,27,15,45,548.5,89.5,5.6,22.0,267.0,575.46,469.43
2016,11,27,16,0,507.0,82.0,5.4,22.0,224.0,539.16,440.64
2016,11,27,16,15,444.0,72.5,5.05,21.5,179.5,476.52,390.31
2016,11,27,16,30,381.0,63.0,4.7,21.0,135.0,419.02,342.07
2016,11,27,16,45,284.5,49.0,4.4,21.0,94.0,328.41,264.03
2016,11,27,17,0,188.0,35.0,4.1,21.0,53.0,239.91,179.65
2016,11,27,17,15,94.0,17.5,4.0,20.5,26.5,120.9,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.5,10.5,5.1,18.0,14.0,8.26,0.0
2016,11,28,7,30,131.0,21.0,5.1,18.0,28.0,15.94,0.0
2016,11,28,7,45,235.0,35.5,5.1,18.5,65.0,26.95,16.53
2016,11,28,8,0,339.0,50.0,5.1,19.0,102.0,37.99,27.05
2016,11,28,8,15,396.5,62.5,5.2,19.0,144.0,47.29,35.63
2016,11,28,8,30,454.0,75.0,5.3,19.0,186.0,56.47,43.92
2016,11,28,8,45,514.0,79.5,5.45,19.5,229.5,62.55,49.25
2016,11,28,9,0,574.0,84.0,5.6,20.0,273.0,65.75,51.93
2016,11,28,9,15,690.5,78.0,5.85,20.0,336.0,62.46,48.98
2016,11,28,9,30,807.0,72.0,6.1,20.0,399.0,64.69,50.81
2016,11,28,9,45,835.0,73.5,6.35,20.5,440.5,66.19,51.86
2016,11,28,10,0,863.0,75.0,6.6,21.0,482.0,67.72,52.94
2016,11,28,10,15,879.5,77.0,6.7,21.0,516.0,69.39,54.25
2016,11,28,10,30,896.0,79.0,6.8,21.0,550.0,78.35,61.81
2016,11,28,10,45,913.5,78.5,6.95,21.5,578.5,81.48,64.23
2016,11,28,11,0,931.0,78.0,7.1,22.0,607.0,138.58,76.25
2016,11,28,11,15,686.0,157.0,6.95,22.0,553.5,204.68,130.8
2016,11,28,11,30,441.0,236.0,6.8,22.0,500.0,251.64,178.7
2016,11,28,11,45,490.5,222.5,6.65,22.0,520.5,287.67,207.77
2016,11,28,12,0,540.0,209.0,6.5,22.0,541.0,327.46,241.25
2016,11,28,12,15,611.5,186.0,6.45,22.0,563.0,374.95,281.12
2016,11,28,12,30,683.0,163.0,6.4,22.0,585.0,423.68,322.56
2016,11,28,12,45,567.5,201.0,6.35,22.0,549.0,436.53,337.62
2016,11,28,13,0,452.0,239.0,6.3,22.0,513.0,442.46,345.5
2016,11,28,13,15,698.5,157.0,6.25,22.0,568.5,539.24,423.47
2016,11,28,13,30,945.0,75.0,6.2,22.0,624.0,633.85,500.38
2016,11,28,13,45,934.5,74.5,6.2,22.0,600.0,664.22,526.66
2016,11,28,14,0,924.0,74.0,6.2,22.0,576.0,690.98,549.96
2016,11,28,14,15,911.0,72.5,6.05,22.0,545.0,711.3,567.6
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,727.79,581.38
2016,11,28,14,45,879.0,69.5,5.75,22.0,476.5,736.12,588.3
2016,11,28,15,0,860.0,68.0,5.6,22.0,439.0,747.75,597.78
2016,11,28,15,15,834.0,65.0,5.2,21.5,395.5,741.38,593.81
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,730.99,586.59
2016,11,28,15,45,769.5,58.5,4.4,20.5,305.0,706.31,568.08
2016,11,28,16,0,731.0,55.0,4.0,20.0,258.0,677.89,546.45
2016,11,28,16,15,670.5,49.5,3.45,19.0,208.5,626.2,506.18
2016,11,28,16,30,610.0,44.0,2.9,18.0,159.0,571.47,461.08
2016,11,28,16,45,504.5,36.0,2.4,17.0,112.0,485.93,388.81
2016,11,28,17,0,399.0,28.0,1.9,16.0,65.0,393.54,296.73
2016,11,28,17,15,199.5,14.0,1.8,15.5,32.5,198.21,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,9.5,15.5,7.87,0.0
2016,11,29,7,30,209.0,20.0,2.9,10.0,31.0,16.51,0.0
2016,11,29,7,45,347.0,31.0,3.3,11.0,72.5,25.66,15.93
2016,11,29,8,0,485.0,42.0,3.7,12.0,114.0,34.96,25.2
2016,11,29,8,15,562.0,49.0,3.6,12.5,162.0,40.74,30.77
2016,11,29,8,30,639.0,56.0,3.5,13.0,210.0,46.61,36.22
2016,11,29,8,45,689.0,60.5,3.45,14.0,258.0,54.54,43.24
2016,11,29,9,0,739.0,65.0,3.4,15.0,306.0,58.58,46.64
2016,11,29,9,15,770.5,68.5,3.35,15.5,350.5,61.6,49.14
2016,11,29,9,30,802.0,72.0,3.3,16.0,395.0,64.62,51.58
2016,11,29,9,45,824.0,75.0,3.25,17.0,434.5,67.09,53.4
2016,11,29,10,0,846.0,78.0,3.2,18.0,474.0,69.54,55.17
2016,11,29,10,15,576.5,151.5,3.25,18.5,429.5,104.95,85.42
2016,11,29,10,30,307.0,225.0,3.3,19.0,385.0,144.46,118.62
2016,11,29,10,45,602.0,155.0,3.4,20.0,488.5,108.05,87.14
2016,11,29,11,0,897.0,85.0,3.5,21.0,592.0,138.15,77.79
2016,11,29,11,15,904.0,86.0,3.2,21.5,610.5,194.16,112.96
2016,11,29,11,30,911.0,87.0,2.9,22.0,629.0,250.01,156.79
2016,11,29,11,45,918.0,86.0,2.65,22.5,640.0,303.97,202.88
2016,11,29,12,0,925.0,85.0,2.4,23.0,651.0,357.2,249.37
2016,11,29,12,15,925.5,85.0,2.35,23.0,652.5,407.97,294.54
2016,11,29,12,30,926.0,85.0,2.3,23.0,654.0,456.96,337.53
2016,11,29,12,45,925.0,84.0,2.25,23.0,647.5,502.43,376.84
2016,11,29,13,0,924.0,83.0,2.2,23.0,641.0,545.55,413.33
2016,11,29,13,15,918.5,82.5,2.25,23.0,626.0,584.2,445.97
2016,11,29,13,30,913.0,82.0,2.3,23.0,611.0,619.86,475.71
2016,11,29,13,45,905.0,80.5,2.4,23.5,588.0,649.87,500.08
2016,11,29,14,0,897.0,79.0,2.5,24.0,565.0,676.48,521.52
2016,11,29,14,15,884.0,77.0,2.55,23.5,534.5,695.7,539.14
2016,11,29,14,30,871.0,75.0,2.6,23.0,504.0,711.14,553.62
2016,11,29,14,45,855.0,72.0,2.7,23.0,467.5,726.34,566.18
2016,11,29,15,0,839.0,69.0,2.8,23.0,431.0,731.26,571.43
2016,11,29,15,15,813.0,66.0,2.55,22.5,388.5,724.7,567.68
2016,11,29,15,30,787.0,63.0,2.3,22.0,346.0,714.18,560.86
2016,11,29,15,45,749.0,59.0,2.05,21.5,299.0,689.24,543.05
2016,11,29,16,0,711.0,55.0,1.8,21.0,252.0,660.64,521.71
2016,11,29,16,15,650.5,50.0,1.7,19.5,203.5,609.67,485.2
2016,11,29,16,30,590.0,45.0,1.6,18.0,155.0,555.56,443.65
2016,11,29,16,45,484.5,36.5,1.5,17.0,109.0,470.14,373.65
2016,11,29,17,0,379.0,28.0,1.4,16.0,63.0,377.48,283.41
2016,11,29,17,15,189.5,14.0,1.45,15.5,31.5,190.2,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
