Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,11,15,858.0,86.0,1.8,9.5,555.0,139.54,81.02
2016,12,20,11,30,866.0,87.0,1.9,10.0,575.0,193.63,118.77
2016,12,20,11,45,873.5,87.0,2.05,10.5,587.5,251.02,166.73
2016,12,20,12,0,881.0,87.0,2.2,11.0,600.0,302.85,213.33
2016,12,20,12,15,656.5,160.5,2.25,11.5,545.0,335.46,251.78
2016,12,20,12,30,432.0,234.0,2.3,12.0,490.0,345.92,269.07
2016,12,20,12,45,241.5,243.5,2.35,12.5,386.5,299.02,237.17
2016,12,20,13,0,51.0,253.0,2.4,13.0,283.0,225.1,180.38
2016,12,20,13,15,83.5,257.5,2.4,13.0,305.5,251.72,202.58
2016,12,20,13,30,116.0,262.0,2.4,13.0,328.0,281.5,227.26
2016,12,20,13,45,154.0,253.0,2.45,13.5,337.0,315.59,255.19
2016,12,20,14,0,192.0,244.0,2.5,14.0,346.0,342.44,277.45
2016,12,20,14,15,230.5,226.5,2.45,14.0,343.0,362.85,295.25
2016,12,20,14,30,269.0,209.0,2.4,14.0,340.0,398.26,324.86
2016,12,20,14,45,249.5,196.0,2.4,14.0,310.5,384.98,315.22
2016,12,20,15,0,230.0,183.0,2.4,14.0,281.0,369.45,303.84
2016,12,20,15,15,220.0,167.5,2.2,13.5,254.5,340.05,281.77
2016,12,20,15,30,210.0,152.0,2.0,13.0,228.0,324.8,270.58
2016,12,20,15,45,431.0,108.0,1.8,13.0,238.0,482.49,401.13
2016,12,20,16,0,652.0,64.0,1.6,13.0,248.0,614.76,503.54
2016,12,20,16,15,596.0,57.5,1.5,12.0,203.0,569.21,467.55
2016,12,20,16,30,540.0,51.0,1.4,11.0,158.0,521.02,428.93
2016,12,20,16,45,453.0,42.0,1.35,10.0,114.5,443.99,364.93
2016,12,20,17,0,366.0,33.0,1.3,9.0,71.0,366.55,293.26
2016,12,20,17,15,183.0,16.5,1.35,8.5,35.5,193.06,74.97
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,184.0,15.5,3.25,5.0,33.5,12.61,0.0
2016,12,21,8,0,368.0,31.0,3.6,6.0,67.0,25.76,16.35
2016,12,21,8,15,462.0,40.0,3.55,6.5,111.0,33.2,24.2
2016,12,21,8,30,556.0,49.0,3.5,7.0,155.0,40.71,31.45
2016,12,21,8,45,615.0,54.5,3.5,8.0,201.0,45.24,35.71
2016,12,21,9,0,674.0,60.0,3.5,9.0,247.0,49.83,39.85
2016,12,21,9,15,711.0,64.0,3.7,9.5,291.0,57.44,46.66
2016,12,21,9,30,748.0,68.0,3.9,10.0,335.0,60.91,49.63
2016,12,21,9,45,774.0,71.0,4.1,11.0,374.5,63.44,51.59
2016,12,21,10,0,800.0,74.0,4.3,12.0,414.0,65.96,53.52
2016,12,21,10,15,553.5,138.0,4.3,12.5,382.0,97.07,80.81
2016,12,21,10,30,307.0,202.0,4.3,13.0,350.0,132.41,111.38
2016,12,21,10,45,275.0,220.0,4.35,14.0,358.0,141.23,118.35
2016,12,21,11,0,243.0,238.0,4.4,15.0,366.0,158.56,124.51
2016,12,21,11,15,233.0,249.0,4.4,15.5,376.0,184.3,138.91
2016,12,21,11,30,223.0,260.0,4.4,16.0,386.0,209.01,157.09
2016,12,21,11,45,245.0,263.5,4.4,16.5,404.0,234.68,176.74
2016,12,21,12,0,267.0,267.0,4.4,17.0,422.0,262.99,199.62
2016,12,21,12,15,580.0,176.0,4.4,17.0,517.0,318.79,237.41
2016,12,21,12,30,893.0,85.0,4.4,17.0,612.0,400.13,299.82
2016,12,21,12,45,691.0,150.0,4.4,17.5,556.5,417.83,321.79
2016,12,21,13,0,489.0,215.0,4.4,18.0,501.0,412.89,323.03
2016,12,21,13,15,454.5,219.5,4.35,18.0,481.0,428.33,338.02
2016,12,21,13,30,420.0,224.0,4.3,18.0,461.0,439.74,349.14
2016,12,21,13,45,640.5,153.0,4.25,18.0,500.5,533.32,425.07
2016,12,21,14,0,861.0,82.0,4.2,18.0,540.0,625.41,499.7
2016,12,21,14,15,849.0,80.0,4.1,18.0,512.5,647.04,518.32
2016,12,21,14,30,837.0,78.0,4.0,18.0,485.0,665.05,534.19
2016,12,21,14,45,593.5,122.5,3.9,18.0,401.5,571.18,461.74
2016,12,21,15,0,350.0,167.0,3.8,18.0,318.0,437.32,356.24
2016,12,21,15,15,337.5,153.5,3.4,17.5,288.0,425.79,349.05
2016,12,21,15,30,325.0,140.0,3.0,17.0,258.0,412.22,339.45
2016,12,21,15,45,496.5,100.5,2.7,17.0,254.5,523.07,429.96
2016,12,21,16,0,668.0,61.0,2.4,17.0,251.0,622.95,506.17
2016,12,21,16,15,612.0,55.0,2.2,16.0,205.5,578.18,471.2
2016,12,21,16,30,556.0,49.0,2.0,15.0,160.0,530.79,433.14
2016,12,21,16,45,467.5,40.5,1.85,14.0,116.0,453.28,368.92
2016,12,21,17,0,379.0,32.0,1.7,13.0,72.0,375.48,297.68
2016,12,21,17,15,189.5,16.0,1.75,12.5,36.0,197.72,85.12
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,163.0,16.0,4.25,5.5,31.5,13.0,0.0
2016,12,22,8,0,326.0,32.0,4.4,6.0,63.0,26.45,16.83
2016,12,22,8,15,422.0,41.5,4.55,6.5,106.5,34.2,25.06
2016,12,22,8,30,518.0,51.0,4.7,7.0,150.0,42.01,32.59
2016,12,22,8,45,581.0,57.0,4.9,8.0,195.5,46.83,37.13
2016,12,22,9,0,644.0,63.0,5.1,9.0,241.0,51.73,41.55
2016,12,22,9,15,683.0,68.0,5.05,9.5,284.5,55.62,45.0
2016,12,22,9,30,722.0,73.0,5.0,10.0,328.0,59.5,48.36
2016,12,22,9,45,749.0,76.0,5.0,10.5,368.0,66.82,54.74
2016,12,22,10,0,776.0,79.0,5.0,11.0,408.0,69.24,56.67
2016,12,22,10,15,794.5,81.5,4.85,11.5,442.0,71.14,58.12
2016,12,22,10,30,813.0,84.0,4.7,12.0,476.0,73.04,59.56
2016,12,22,10,45,827.0,86.0,4.6,12.5,504.0,74.5,60.6
2016,12,22,11,0,841.0,88.0,4.5,13.0,532.0,84.04,59.13
2016,12,22,11,15,849.5,89.0,4.4,13.0,552.0,137.55,79.66
2016,12,22,11,30,858.0,90.0,4.3,13.0,572.0,191.35,116.53
2016,12,22,11,45,877.5,85.0,4.2,13.5,587.5,247.13,162.19
2016,12,22,12,0,897.0,80.0,4.1,14.0,603.0,298.37,207.65
2016,12,22,12,15,898.5,80.0,4.0,14.0,607.5,348.42,254.35
2016,12,22,12,30,900.0,80.0,3.9,14.0,612.0,397.0,299.72
2016,12,22,12,45,897.0,81.0,3.85,14.5,608.0,442.97,341.76
2016,12,22,13,0,894.0,82.0,3.8,15.0,604.0,486.73,380.92
2016,12,22,13,15,889.5,81.0,3.75,15.0,592.0,525.53,415.93
2016,12,22,13,30,885.0,80.0,3.7,15.0,580.0,561.6,447.96
2016,12,22,13,45,877.0,79.5,3.65,15.5,560.5,593.31,475.01
2016,12,22,14,0,869.0,79.0,3.6,16.0,541.0,621.86,498.95
2016,12,22,14,15,857.0,77.0,3.55,15.5,514.0,648.05,522.38
2016,12,22,14,30,845.0,75.0,3.5,15.0,487.0,666.31,539.62
2016,12,22,14,45,823.0,74.5,3.45,15.0,453.0,675.7,548.83
2016,12,22,15,0,801.0,74.0,3.4,15.0,419.0,681.09,554.28
2016,12,22,15,15,776.0,71.0,3.1,14.5,380.0,677.47,552.5
2016,12,22,15,30,751.0,68.0,2.8,14.0,341.0,669.95,547.58
2016,12,22,15,45,712.5,64.5,2.55,14.0,297.0,647.84,530.37
2016,12,22,16,0,674.0,61.0,2.3,14.0,253.0,627.42,513.86
2016,12,22,16,15,618.5,55.5,2.1,13.0,207.5,583.81,480.38
2016,12,22,16,30,563.0,50.0,1.9,12.0,162.0,537.51,442.86
2016,12,22,16,45,470.0,41.5,1.7,11.5,118.0,456.54,374.56
2016,12,22,17,0,377.0,33.0,1.5,11.0,74.0,375.15,299.89
2016,12,22,17,15,188.5,16.5,1.55,10.5,37.0,198.69,95.09
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,9.52,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,19.07,10.28
2016,12,23,8,15,0.0,43.5,3.2,10.0,43.5,32.42,23.11
2016,12,23,8,30,0.0,62.0,3.4,10.0,62.0,45.59,35.4
2016,12,23,8,45,2.5,80.5,3.6,10.5,81.0,58.63,47.38
2016,12,23,9,0,5.0,99.0,3.8,11.0,100.0,71.54,59.04
2016,12,23,9,15,10.0,115.5,3.85,11.5,118.5,83.13,69.3
2016,12,23,9,30,15.0,132.0,3.9,12.0,137.0,94.6,79.28
2016,12,23,9,45,18.5,147.0,3.95,13.0,154.0,105.03,88.02
2016,12,23,10,0,22.0,162.0,4.0,14.0,171.0,115.33,96.5
2016,12,23,10,15,23.5,175.0,4.0,14.5,185.5,124.27,103.87
2016,12,23,10,30,25.0,188.0,4.0,15.0,200.0,133.07,111.05
2016,12,23,10,45,26.5,198.5,4.0,15.5,212.0,140.26,116.8
2016,12,23,11,0,28.0,209.0,4.0,16.0,224.0,147.79,122.81
2016,12,23,11,15,29.0,217.0,4.05,16.5,233.0,151.63,119.08
2016,12,23,11,30,30.0,225.0,4.1,17.0,242.0,162.3,127.09
2016,12,23,11,45,16.0,199.0,4.15,17.5,208.0,150.28,117.63
2016,12,23,12,0,2.0,173.0,4.2,18.0,174.0,130.69,102.05
2016,12,23,12,15,2.0,173.0,4.2,18.0,174.0,131.72,102.88
2016,12,23,12,30,2.0,173.0,4.2,18.0,174.0,132.69,103.67
2016,12,23,12,45,60.5,224.0,4.2,18.5,259.5,199.41,156.64
2016,12,23,13,0,119.0,275.0,4.2,19.0,345.0,278.9,219.48
2016,12,23,13,15,64.5,235.0,4.15,19.0,273.0,222.74,175.67
2016,12,23,13,30,10.0,195.0,4.1,19.0,201.0,158.84,124.62
2016,12,23,13,45,5.0,174.5,4.1,19.0,177.5,140.77,110.22
2016,12,23,14,0,0.0,154.0,4.1,19.0,154.0,121.84,94.93
2016,12,23,14,15,0.0,142.5,3.95,19.0,142.5,113.07,87.93
2016,12,23,14,30,0.0,131.0,3.8,19.0,131.0,104.12,80.77
2016,12,23,14,45,0.0,100.5,3.65,19.0,100.5,78.56,59.86
2016,12,23,15,0,0.0,70.0,3.5,19.0,70.0,53.71,39.36
2016,12,23,15,15,0.0,63.0,3.05,19.0,63.0,48.29,34.94
2016,12,23,15,30,0.0,56.0,2.6,19.0,56.0,42.87,30.49
2016,12,23,15,45,256.0,71.5,2.2,19.0,144.5,302.13,250.59
2016,12,23,16,0,512.0,87.0,1.8,19.0,233.0,532.55,432.55
2016,12,23,16,15,453.5,77.5,1.55,18.0,190.0,477.01,387.9
2016,12,23,16,30,395.0,68.0,1.3,17.0,147.0,425.44,346.27
2016,12,23,16,45,310.0,54.5,1.1,16.5,106.5,346.95,280.65
2016,12,23,17,0,225.0,41.0,0.9,16.0,66.0,269.11,211.48
2016,12,23,17,15,112.5,20.5,0.9,15.5,33.0,144.05,71.61
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,127.0,16.5,2.75,16.5,28.5,12.61,0.0
2016,12,24,8,0,254.0,33.0,3.0,17.0,57.0,25.2,14.77
2016,12,24,8,15,349.0,44.5,3.1,17.5,98.0,36.28,25.64
2016,12,24,8,30,444.0,56.0,3.2,18.0,139.0,45.48,34.13
2016,12,24,8,45,507.5,63.0,3.3,18.5,183.0,50.81,39.03
2016,12,24,9,0,571.0,70.0,3.4,19.0,227.0,56.19,43.79
2016,12,24,9,15,285.5,93.5,3.6,19.5,172.0,66.42,52.63
2016,12,24,9,30,0.0,117.0,3.8,20.0,117.0,85.08,68.63
2016,12,24,9,45,1.5,131.0,4.0,20.5,132.0,94.91,76.8
2016,12,24,10,0,3.0,145.0,4.2,21.0,147.0,104.62,84.78
2016,12,24,10,15,70.5,181.0,4.35,21.0,215.0,123.72,100.85
2016,12,24,10,30,138.0,217.0,4.5,21.0,283.0,140.69,115.0
2016,12,24,10,45,81.0,211.0,4.7,21.5,250.5,141.85,115.53
2016,12,24,11,0,24.0,205.0,4.9,22.0,218.0,145.19,117.93
2016,12,24,11,15,140.0,230.5,5.0,22.0,309.0,164.6,123.34
2016,12,24,11,30,256.0,256.0,5.1,22.0,400.0,207.31,151.0
2016,12,24,11,45,128.0,201.5,5.2,22.5,273.5,170.94,127.28
2016,12,24,12,0,0.0,147.0,5.3,23.0,147.0,111.43,84.78
2016,12,24,12,15,2.0,165.5,5.3,23.0,167.0,126.2,96.57
2016,12,24,12,30,4.0,184.0,5.3,23.0,187.0,141.56,108.81
2016,12,24,12,45,12.0,202.5,5.35,23.5,210.0,160.07,123.26
2016,12,24,13,0,20.0,221.0,5.4,24.0,233.0,180.0,138.88
2016,12,24,13,15,69.5,243.0,5.35,24.0,282.5,231.66,179.86
2016,12,24,13,30,119.0,265.0,5.3,24.0,332.0,293.56,228.93
2016,12,24,13,45,59.5,196.0,5.3,24.0,229.5,198.12,154.3
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,99.33,75.03
2016,12,24,14,15,0.0,114.0,5.15,23.5,114.0,89.03,67.03
2016,12,24,14,30,0.0,101.0,5.0,23.0,101.0,78.57,58.79
2016,12,24,14,45,59.0,146.0,4.85,23.0,171.5,169.74,134.35
2016,12,24,15,0,118.0,191.0,4.7,23.0,242.0,281.17,224.81
2016,12,24,15,15,112.5,174.0,4.45,22.5,219.0,267.29,214.48
2016,12,24,15,30,107.0,157.0,4.2,22.0,196.0,252.35,203.4
2016,12,24,15,45,98.0,138.0,4.0,22.0,170.0,231.18,186.66
2016,12,24,16,0,89.0,119.0,3.8,22.0,144.0,208.86,168.67
2016,12,24,16,15,256.5,91.5,3.8,21.5,147.0,325.36,266.93
2016,12,24,16,30,424.0,64.0,3.8,21.0,150.0,445.68,363.73
2016,12,24,16,45,330.5,52.5,3.8,20.5,108.5,359.45,291.16
2016,12,24,17,0,237.0,41.0,3.8,20.0,67.0,277.9,218.75
2016,12,24,17,15,118.5,20.5,3.95,20.0,33.5,149.06,78.79
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,166.5,14.5,5.95,18.0,30.0,11.78,0.0
2016,12,25,8,0,333.0,29.0,6.2,18.0,60.0,24.0,13.62
2016,12,25,8,15,430.5,38.0,6.5,18.5,102.5,31.43,21.32
2016,12,25,8,30,528.0,47.0,6.8,19.0,145.0,38.94,28.27
2016,12,25,8,45,586.5,53.0,7.1,19.5,190.0,43.83,32.75
2016,12,25,9,0,645.0,59.0,7.4,20.0,235.0,48.77,37.11
2016,12,25,9,15,683.5,63.5,7.6,20.0,278.5,56.69,44.05
2016,12,25,9,30,722.0,68.0,7.8,20.0,322.0,60.54,47.34
2016,12,25,9,45,745.0,72.0,8.0,20.5,361.0,63.73,49.92
2016,12,25,10,0,768.0,76.0,8.2,21.0,400.0,66.89,52.43
2016,12,25,10,15,518.0,141.5,8.25,21.5,368.0,98.56,79.39
2016,12,25,10,30,268.0,207.0,8.3,22.0,336.0,134.31,109.46
2016,12,25,10,45,196.5,225.0,8.35,22.5,322.0,146.64,119.42
2016,12,25,11,0,125.0,243.0,8.4,23.0,308.0,155.33,126.28
2016,12,25,11,15,65.0,212.0,8.3,23.0,246.0,151.45,115.21
2016,12,25,11,30,5.0,181.0,8.2,23.0,184.0,134.04,103.05
2016,12,25,11,45,9.5,195.5,8.1,23.5,201.5,146.48,112.54
2016,12,25,12,0,14.0,210.0,8.0,24.0,219.0,159.74,122.7
2016,12,25,12,15,12.0,206.5,7.85,24.0,214.0,158.97,122.18
2016,12,25,12,30,10.0,203.0,7.7,24.0,209.0,157.74,121.31
2016,12,25,12,45,93.0,240.5,7.55,24.0,295.5,224.73,173.53
2016,12,25,13,0,176.0,278.0,7.4,24.0,382.0,306.08,237.53
2016,12,25,13,15,483.5,195.0,7.15,24.0,471.5,419.32,326.63
2016,12,25,13,30,791.0,112.0,6.9,24.0,561.0,541.56,423.82
2016,12,25,13,45,783.5,110.5,6.65,24.0,542.5,570.97,449.15
2016,12,25,14,0,776.0,109.0,6.4,24.0,524.0,599.16,473.13
2016,12,25,14,15,763.0,107.0,6.15,24.0,498.0,619.15,490.42
2016,12,25,14,30,750.0,105.0,5.9,24.0,472.0,635.7,504.71
2016,12,25,14,45,701.5,110.5,5.7,24.0,435.5,632.16,503.21
2016,12,25,15,0,653.0,116.0,5.5,24.0,399.0,623.39,497.48
2016,12,25,15,15,623.5,110.5,5.2,23.5,361.0,612.47,491.0
2016,12,25,15,30,594.0,105.0,4.9,23.0,323.0,597.69,481.22
2016,12,25,15,45,536.0,101.5,4.6,23.0,279.5,553.66,447.42
2016,12,25,16,0,478.0,98.0,4.3,23.0,236.0,514.4,416.39
2016,12,25,16,15,416.0,87.5,4.05,22.5,193.0,460.99,374.44
2016,12,25,16,30,354.0,77.0,3.8,22.0,150.0,405.83,329.38
2016,12,25,16,45,258.5,62.5,3.55,21.5,108.0,318.74,256.65
2016,12,25,17,0,163.0,48.0,3.3,21.0,66.0,218.28,170.62
2016,12,25,17,15,81.5,24.0,3.3,20.5,33.0,113.24,62.09
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,147.5,15.5,2.35,18.5,29.0,12.6,0.0
2016,12,26,8,0,295.0,31.0,2.6,19.0,58.0,25.56,14.73
2016,12,26,8,15,395.0,40.5,2.6,19.5,100.0,33.28,22.82
2016,12,26,8,30,495.0,50.0,2.6,20.0,142.0,41.08,30.02
2016,12,26,8,45,560.5,56.0,2.65,20.5,187.5,45.9,34.43
2016,12,26,9,0,626.0,62.0,2.7,21.0,233.0,50.8,38.74
2016,12,26,9,15,666.0,67.0,2.8,21.5,276.0,54.69,42.04
2016,12,26,9,30,706.0,72.0,2.9,22.0,319.0,58.58,45.26
2016,12,26,9,45,742.0,73.0,3.0,22.5,360.0,64.45,50.11
2016,12,26,10,0,778.0,74.0,3.1,23.0,401.0,65.59,50.86
2016,12,26,10,15,540.5,138.0,3.2,23.0,374.0,96.86,77.34
2016,12,26,10,30,303.0,202.0,3.3,23.0,347.0,132.33,107.01
2016,12,26,10,45,307.0,214.5,3.4,23.5,369.0,139.01,112.12
2016,12,26,11,0,311.0,227.0,3.5,24.0,391.0,146.42,117.86
2016,12,26,11,15,248.5,245.0,3.5,24.0,379.0,176.66,128.27
2016,12,26,11,30,186.0,263.0,3.5,24.0,367.0,202.67,148.74
2016,12,26,11,45,145.5,267.5,3.55,24.5,350.5,214.79,159.53
2016,12,26,12,0,105.0,272.0,3.6,25.0,334.0,222.32,167.2
2016,12,26,12,15,114.5,276.0,3.5,25.0,343.5,238.58,180.22
2016,12,26,12,30,124.0,280.0,3.4,25.0,353.0,258.69,196.37
2016,12,26,12,45,128.5,279.0,3.35,25.0,354.5,272.54,207.87
2016,12,26,13,0,133.0,278.0,3.3,25.0,356.0,286.46,219.43
2016,12,26,13,15,198.5,268.0,3.15,25.0,382.5,322.99,248.2
2016,12,26,13,30,264.0,258.0,3.0,25.0,409.0,373.49,287.76
2016,12,26,13,45,269.0,248.0,2.95,25.0,397.0,385.32,298.01
2016,12,26,14,0,274.0,238.0,2.9,25.0,385.0,396.21,307.62
2016,12,26,14,15,531.5,164.0,2.65,25.0,431.5,519.28,403.93
2016,12,26,14,30,789.0,90.0,2.4,25.0,478.0,642.89,498.04
2016,12,26,14,45,767.5,88.0,2.2,25.0,445.0,650.21,503.65
2016,12,26,15,0,746.0,86.0,2.0,25.0,412.0,653.58,506.92
2016,12,26,15,15,720.0,82.5,1.7,24.5,373.5,652.24,506.39
2016,12,26,15,30,694.0,79.0,1.4,24.0,335.0,643.86,500.21
2016,12,26,15,45,650.5,75.5,1.15,24.0,292.0,618.63,480.91
2016,12,26,16,0,607.0,72.0,0.9,24.0,249.0,589.8,458.48
2016,12,26,16,15,550.0,65.5,0.75,23.5,205.0,543.69,424.26
2016,12,26,16,30,493.0,59.0,0.6,23.0,161.0,494.69,386.35
2016,12,26,16,45,398.5,49.5,0.5,22.5,117.5,411.23,320.97
2016,12,26,17,0,304.0,40.0,0.4,22.0,74.0,326.57,250.28
2016,12,26,17,15,152.0,20.0,0.4,21.5,37.0,174.17,101.53
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,72.0,18.5,2.0,14.0,25.0,13.94,0.0
2016,12,27,8,0,144.0,37.0,2.2,14.0,50.0,27.4,16.51
2016,12,27,8,15,236.5,53.0,2.2,14.0,90.0,39.42,28.72
2016,12,27,8,30,329.0,69.0,2.2,14.0,130.0,51.18,39.72
2016,12,27,8,45,396.0,80.0,2.2,14.5,173.5,59.25,47.15
2016,12,27,9,0,463.0,91.0,2.2,15.0,217.0,67.27,54.33
2016,12,27,9,15,509.0,99.0,2.15,15.5,259.0,73.02,59.3
2016,12,27,9,30,555.0,107.0,2.1,16.0,301.0,81.99,66.99
2016,12,27,9,45,589.5,112.5,2.05,16.5,340.5,85.25,69.55
2016,12,27,10,0,624.0,118.0,2.0,17.0,380.0,88.55,72.12
2016,12,27,10,15,647.0,122.0,2.0,17.0,413.5,90.61,73.73
2016,12,27,10,30,670.0,126.0,2.0,17.0,447.0,92.74,75.4
2016,12,27,10,45,362.0,176.0,2.0,17.5,350.5,119.09,97.7
2016,12,27,11,0,54.0,226.0,2.0,18.0,254.0,149.88,123.38
2016,12,27,11,15,102.5,244.5,2.0,18.0,301.0,172.04,132.15
2016,12,27,11,30,151.0,263.0,2.0,18.0,348.0,197.41,149.09
2016,12,27,11,45,136.0,269.0,2.0,18.5,346.5,213.46,162.03
2016,12,27,12,0,121.0,275.0,2.0,19.0,345.0,227.77,174.17
2016,12,27,12,15,168.5,277.0,1.95,19.0,376.0,256.52,196.14
2016,12,27,12,30,216.0,279.0,1.9,19.0,407.0,289.87,222.31
2016,12,27,12,45,223.0,276.5,1.85,19.5,408.5,308.05,237.34
2016,12,27,13,0,230.0,274.0,1.8,20.0,410.0,326.21,252.28
2016,12,27,13,15,250.5,266.0,1.75,20.0,411.0,346.43,269.16
2016,12,27,13,30,271.0,258.0,1.7,20.0,412.0,376.75,293.63
2016,12,27,13,45,136.0,212.5,1.65,20.0,290.0,266.24,209.19
2016,12,27,14,0,1.0,167.0,1.6,20.0,168.0,133.25,103.19
2016,12,27,14,15,350.5,143.5,1.55,20.0,316.5,383.04,305.74
2016,12,27,14,30,700.0,120.0,1.5,20.0,465.0,617.04,483.73
2016,12,27,14,45,382.5,153.0,1.5,20.0,340.0,445.82,353.25
2016,12,27,15,0,65.0,186.0,1.5,20.0,215.0,221.7,175.91
2016,12,27,15,15,59.5,170.0,1.45,19.5,194.5,207.31,165.97
2016,12,27,15,30,54.0,154.0,1.4,19.0,174.0,192.29,154.56
2016,12,27,15,45,290.5,120.5,1.35,19.0,208.0,370.82,302.85
2016,12,27,16,0,527.0,87.0,1.3,19.0,242.0,544.71,439.01
2016,12,27,16,15,469.5,78.0,1.15,18.5,198.5,489.95,395.38
2016,12,27,16,30,412.0,69.0,1.0,18.0,155.0,439.82,355.27
2016,12,27,16,45,327.5,56.5,0.9,17.5,113.5,362.94,292.24
2016,12,27,17,0,243.0,44.0,0.8,17.0,72.0,286.63,226.11
2016,12,27,17,15,137.0,26.5,0.8,16.5,41.0,177.97,110.74
2016,12,27,17,30,31.0,9.0,0.8,16.0,10.0,29.98,0.0
2016,12,27,17,45,15.5,4.5,0.85,16.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,3.0,15.5,3.35,17.5,15.5,11.72,0.0
2016,12,28,8,0,6.0,31.0,3.7,18.0,31.0,23.01,12.6
2016,12,28,8,15,32.5,52.0,3.9,18.5,57.5,37.7,26.66
2016,12,28,8,30,59.0,73.0,4.1,19.0,84.0,52.11,39.67
2016,12,28,8,45,79.5,94.0,4.3,19.5,113.0,65.74,51.82
2016,12,28,9,0,100.0,115.0,4.5,20.0,142.0,79.32,63.7
2016,12,28,9,15,113.5,134.5,4.55,20.5,170.0,91.7,74.3
2016,12,28,9,30,127.0,154.0,4.6,21.0,198.0,103.76,84.43
2016,12,28,9,45,144.5,168.5,4.7,21.5,225.0,113.0,92.0
2016,12,28,10,0,162.0,183.0,4.8,22.0,252.0,122.01,99.27
2016,12,28,10,15,209.5,195.5,4.8,22.5,291.5,130.37,105.91
2016,12,28,10,30,257.0,208.0,4.8,23.0,331.0,134.63,109.04
2016,12,28,10,45,169.5,222.0,4.85,23.5,305.0,144.57,116.92
2016,12,28,11,0,82.0,236.0,4.9,24.0,279.0,155.46,125.54
2016,12,28,11,15,135.0,249.5,4.9,24.0,324.0,172.74,129.21
2016,12,28,11,30,188.0,263.0,4.9,24.0,369.0,202.03,148.52
2016,12,28,11,45,226.5,265.5,4.9,24.5,396.0,228.31,167.11
2016,12,28,12,0,265.0,268.0,4.9,25.0,423.0,258.64,190.06
2016,12,28,12,15,495.0,205.5,4.85,25.0,498.0,307.61,223.31
2016,12,28,12,30,725.0,143.0,4.8,25.0,573.0,376.46,275.12
2016,12,28,12,45,743.0,134.5,4.75,25.0,573.5,418.36,311.88
2016,12,28,13,0,761.0,126.0,4.7,25.0,574.0,459.79,347.86
2016,12,28,13,15,540.5,188.0,4.6,25.0,503.5,439.4,337.0
2016,12,28,13,30,320.0,250.0,4.5,25.0,433.0,395.38,305.65
2016,12,28,13,45,312.5,242.5,4.4,25.0,416.5,404.29,314.14
2016,12,28,14,0,305.0,235.0,4.3,25.0,400.0,411.37,320.92
2016,12,28,14,15,324.5,219.0,4.1,25.0,387.0,425.6,333.34
2016,12,28,14,30,344.0,203.0,3.9,25.0,374.0,439.1,345.19
2016,12,28,14,45,315.0,193.0,3.75,25.0,341.0,424.42,334.86
2016,12,28,15,0,286.0,183.0,3.6,25.0,308.0,406.97,322.27
2016,12,28,15,15,472.5,135.5,3.2,24.5,321.0,520.59,413.5
2016,12,28,15,30,659.0,88.0,2.8,24.0,334.0,628.29,497.31
2016,12,28,15,45,625.0,82.0,2.4,24.0,292.5,607.14,480.09
2016,12,28,16,0,591.0,76.0,2.0,24.0,251.0,582.54,460.52
2016,12,28,16,15,536.5,69.0,1.8,23.0,207.0,537.76,427.57
2016,12,28,16,30,482.0,62.0,1.6,22.0,163.0,490.03,390.72
2016,12,28,16,45,402.5,51.0,1.45,21.5,120.5,416.55,331.4
2016,12,28,17,0,323.0,40.0,1.3,21.0,78.0,342.11,267.49
2016,12,28,17,15,196.0,25.5,1.35,20.5,45.0,221.21,141.95
2016,12,28,17,30,69.0,11.0,1.4,20.0,12.0,59.69,0.0
2016,12,28,17,45,34.5,5.5,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,59.0,15.5,5.4,10.0,20.5,12.2,0.0
2016,12,29,8,0,118.0,31.0,5.4,10.0,41.0,23.28,13.27
2016,12,29,8,15,145.5,49.5,5.5,10.0,70.5,36.47,26.54
2016,12,29,8,30,173.0,68.0,5.6,10.0,100.0,49.35,38.68
2016,12,29,8,45,189.0,86.5,5.7,10.5,130.0,61.81,50.19
2016,12,29,9,0,205.0,105.0,5.8,11.0,160.0,73.93,61.18
2016,12,29,9,15,211.5,124.0,5.95,11.0,189.5,85.88,71.93
2016,12,29,9,30,218.0,143.0,6.1,11.0,219.0,97.45,82.2
2016,12,29,9,45,219.5,161.0,6.3,11.0,245.0,108.0,91.45
2016,12,29,10,0,221.0,179.0,6.5,11.0,271.0,121.0,102.79
2016,12,29,10,15,161.0,196.0,6.45,11.0,266.5,129.69,110.23
2016,12,29,10,30,101.0,213.0,6.4,11.0,262.0,142.11,120.92
2016,12,29,10,45,103.5,226.5,6.4,11.5,279.0,150.16,127.5
2016,12,29,11,0,106.0,240.0,6.4,12.0,296.0,157.97,133.84
2016,12,29,11,15,154.5,250.5,6.35,12.0,336.0,174.42,136.36
2016,12,29,11,30,203.0,261.0,6.3,12.0,376.0,202.5,155.57
2016,12,29,11,45,268.0,258.0,6.3,12.0,413.0,229.91,175.2
2016,12,29,12,0,333.0,255.0,6.3,12.0,450.0,266.16,203.85
2016,12,29,12,15,385.5,245.0,6.2,12.0,472.5,299.91,232.28
2016,12,29,12,30,438.0,235.0,6.1,12.0,495.0,341.26,267.8
2016,12,29,12,45,505.5,211.0,6.1,12.5,510.0,379.62,300.76
2016,12,29,13,0,573.0,187.0,6.1,13.0,525.0,421.54,337.0
2016,12,29,13,15,574.5,182.0,6.0,13.0,516.0,450.35,363.56
2016,12,29,13,30,576.0,177.0,5.9,13.0,507.0,477.45,388.3
2016,12,29,13,45,349.0,213.0,5.8,13.5,411.0,397.9,325.28
2016,12,29,14,0,122.0,249.0,5.7,14.0,315.0,301.44,245.77
2016,12,29,14,15,122.0,237.0,5.65,14.0,300.5,300.61,246.12
2016,12,29,14,30,122.0,225.0,5.6,14.0,286.0,298.99,245.65
2016,12,29,14,45,275.0,191.5,5.55,14.0,316.5,394.8,327.59
2016,12,29,15,0,428.0,158.0,5.5,14.0,347.0,497.74,414.31
2016,12,29,15,15,623.5,111.5,5.25,13.5,359.5,613.37,511.37
2016,12,29,15,30,819.0,65.0,5.0,13.0,372.0,717.29,595.29
2016,12,29,15,45,787.5,61.5,4.8,13.0,327.5,702.03,582.97
2016,12,29,16,0,756.0,58.0,4.6,13.0,283.0,682.93,567.68
2016,12,29,16,15,706.0,53.0,4.15,12.0,235.5,644.07,536.82
2016,12,29,16,30,656.0,48.0,3.7,11.0,188.0,601.8,502.05
2016,12,29,16,45,573.5,41.0,3.3,10.5,140.5,529.27,439.85
2016,12,29,17,0,491.0,34.0,2.9,10.0,93.0,465.14,379.73
2016,12,29,17,15,245.5,25.0,2.85,9.5,54.5,261.97,182.38
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,12.59,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,6.5,4.0,3.15,0.0
2016,12,30,8,0,0.0,8.0,0.8,7.0,8.0,6.06,0.0
2016,12,30,8,15,0.0,14.0,0.85,7.5,14.0,10.63,3.87
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,15.2,8.2
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,20.18,12.84
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,25.16,17.43
2016,12,30,9,15,0.0,39.5,1.35,9.5,39.5,30.15,21.94
2016,12,30,9,30,0.0,46.0,1.6,10.0,46.0,35.16,26.4
2016,12,30,9,45,0.0,74.0,1.85,10.5,74.0,56.76,45.75
2016,12,30,10,0,0.0,102.0,2.1,11.0,102.0,76.58,63.23
2016,12,30,10,15,0.0,110.5,2.2,11.0,110.5,82.78,68.56
2016,12,30,10,30,0.0,119.0,2.3,11.0,119.0,88.91,73.83
2016,12,30,10,45,43.0,178.0,2.4,11.0,201.0,123.21,103.82
2016,12,30,11,0,86.0,237.0,2.5,11.0,283.0,156.07,132.17
2016,12,30,11,15,43.0,164.5,2.55,11.0,187.5,120.56,95.16
2016,12,30,11,30,0.0,92.0,2.6,11.0,92.0,70.78,54.67
2016,12,30,11,45,8.5,154.5,2.7,11.0,160.0,117.67,93.69
2016,12,30,12,0,17.0,217.0,2.8,11.0,228.0,165.04,132.61
2016,12,30,12,15,53.0,246.0,2.85,10.5,278.0,198.69,159.48
2016,12,30,12,30,89.0,275.0,2.9,10.0,328.0,238.85,192.22
2016,12,30,12,45,87.5,273.5,2.95,10.0,325.5,246.47,199.11
2016,12,30,13,0,86.0,272.0,3.0,10.0,323.0,253.66,205.71
2016,12,30,13,15,43.5,221.5,3.0,10.0,247.5,200.03,162.54
2016,12,30,13,30,1.0,171.0,3.0,10.0,172.0,134.2,108.13
2016,12,30,13,45,0.5,155.5,3.05,10.0,156.0,122.23,98.33
2016,12,30,14,0,0.0,140.0,3.1,10.0,140.0,109.92,88.11
2016,12,30,14,15,0.0,128.5,3.1,10.0,128.5,100.98,80.72
2016,12,30,14,30,0.0,117.0,3.1,10.0,117.0,91.89,73.17
2016,12,30,14,45,0.0,69.0,3.1,10.0,69.0,52.95,40.06
2016,12,30,15,0,0.0,21.0,3.1,10.0,21.0,16.02,8.26
2016,12,30,15,15,0.0,19.0,3.05,9.5,19.0,14.48,6.98
2016,12,30,15,30,0.0,17.0,3.0,9.0,17.0,12.94,5.68
2016,12,30,15,45,0.0,14.5,3.0,9.0,14.5,11.03,4.02
2016,12,30,16,0,0.0,12.0,3.0,9.0,12.0,9.11,2.35
2016,12,30,16,15,0.0,10.0,2.75,9.0,10.0,7.59,1.0
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,6.06,0.0
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,4.54,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.02,0.0
2016,12,30,17,15,0.0,2.0,2.15,8.5,2.0,1.51,0.0
2016,12,30,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
